Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (Min),A,4.88
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (Max),A,15.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.12
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86487
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9379
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94675
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (Min),A,29.12
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (Max),A,19.25
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
182161,The Penns,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
182161,The Penns,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
182161,The Penns,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
182161,The Penns,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
182161,The Penns,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
182161,The Penns,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
182161,The Penns,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
182161,The Penns,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
182161,The Penns,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
182161,The Penns,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,busbar,,N Current (Min),A,43.5
182161,The Penns,2024-01-13T02:10:00.000+00:00,busbar,,N Current (Max),A,60.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.38
182161,The Penns,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (Min),A,61.88
182161,The Penns,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (Max),A,74.88
182161,The Penns,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
182161,The Penns,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (Min),A,61.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (Max),A,104.25
182161,The Penns,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
182161,The Penns,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (Min),A,87.12
182161,The Penns,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (Max),A,106.62
182161,The Penns,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
182161,The Penns,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.94
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.75
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.31
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85782
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82281
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90253
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,4,N Current (Min),A,15.88
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,4,N Current (Max),A,38.75
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,4,N Current (RMS),A,24.62
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.19
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.37
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.12
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86291
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85965
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (Min),A,10.38
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (Max),A,18.75
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.25
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.44
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.62
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77179
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7337
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94321
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (Max),A,17.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.38
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84601
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95737
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85834
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (Min),A,26.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (Max),A,16.38
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
182161,The Penns,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
182161,The Penns,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
182161,The Penns,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
182161,The Penns,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
182161,The Penns,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
182161,The Penns,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
182161,The Penns,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
182161,The Penns,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
182161,The Penns,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
182161,The Penns,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,busbar,,N Current (Min),A,46.12
182161,The Penns,2024-01-13T02:00:00.000+00:00,busbar,,N Current (Max),A,61.25
182161,The Penns,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.38
182161,The Penns,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (Min),A,59.62
182161,The Penns,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (Max),A,70.25
182161,The Penns,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
182161,The Penns,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (Min),A,61.38
182161,The Penns,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (Max),A,95.25
182161,The Penns,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (Min),A,82.75
182161,The Penns,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (Max),A,106.5
182161,The Penns,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
182161,The Penns,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T02:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.06
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.69
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82809
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83185
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93527
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,4,N Current (Min),A,18.5
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,4,N Current (Max),A,39.25
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,4,N Current (RMS),A,25.62
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.87
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.81
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86297
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86322
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82968
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (Min),A,10.88
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (Max),A,26.62
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (RMS),A,14.38
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.75
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.69
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76516
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76373
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95117
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (Min),A,7.5
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (Max),A,17.12
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93069
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95694
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89673
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (Min),A,19.25
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (Max),A,13.12
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
182161,The Penns,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
182161,The Penns,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
182161,The Penns,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
182161,The Penns,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
182161,The Penns,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
182161,The Penns,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
182161,The Penns,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
182161,The Penns,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
182161,The Penns,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
182161,The Penns,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
182161,The Penns,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,busbar,,N Current (Min),A,43.12
182161,The Penns,2024-01-13T01:50:00.000+00:00,busbar,,N Current (Max),A,59.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.12
182161,The Penns,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (Min),A,59.62
182161,The Penns,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (Max),A,75.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
182161,The Penns,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (Min),A,63.5
182161,The Penns,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (Max),A,90.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
182161,The Penns,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (Min),A,87.5
182161,The Penns,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (Max),A,104.25
182161,The Penns,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
182161,The Penns,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T01:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.06
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.44
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82913
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.832
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91489
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,4,N Current (Min),A,17.38
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,4,N Current (Max),A,34.75
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.88
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.5
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.37
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87121
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91882
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84598
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (Min),A,13.62
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (Max),A,36.38
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.56
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.37
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7882
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79608
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93884
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (Min),A,7.75
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (Max),A,15.62
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.38
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86572
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95502
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85174
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (Min),A,22.38
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (Max),A,14.88
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
182161,The Penns,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
182161,The Penns,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
182161,The Penns,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
182161,The Penns,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
182161,The Penns,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
182161,The Penns,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
182161,The Penns,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
182161,The Penns,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
182161,The Penns,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
182161,The Penns,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
182161,The Penns,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,busbar,,N Current (Min),A,44.5
182161,The Penns,2024-01-13T01:40:00.000+00:00,busbar,,N Current (Max),A,62.75
182161,The Penns,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.88
182161,The Penns,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (Min),A,60.25
182161,The Penns,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (Max),A,74.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
182161,The Penns,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (Min),A,70.5
182161,The Penns,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (Max),A,102.12
182161,The Penns,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
182161,The Penns,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (Min),A,82.62
182161,The Penns,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (Max),A,101.5
182161,The Penns,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T01:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.81
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.56
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81326
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85608
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92459
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,4,N Current (Min),A,18.5
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,4,N Current (Max),A,36.38
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,4,N Current (RMS),A,25.25
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.94
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.25
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.38
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88248
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90198
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84988
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (Min),A,13.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (Max),A,31.5
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (RMS),A,20.62
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.94
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.81
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75607
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83008
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9599
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (Min),A,7.88
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (Max),A,15.75
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (RMS),A,11.12
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94345
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94815
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87436
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (Min),A,26.38
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (Max),A,17.12
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
182161,The Penns,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
