Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
182161,The Penns,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
182161,The Penns,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
182161,The Penns,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
182161,The Penns,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
182161,The Penns,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
182161,The Penns,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
182161,The Penns,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
182161,The Penns,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
182161,The Penns,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,busbar,,N Current (Min),A,45.62
182161,The Penns,2024-01-13T01:30:00.000+00:00,busbar,,N Current (Max),A,56.5
182161,The Penns,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.88
182161,The Penns,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (Min),A,61.25
182161,The Penns,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (Max),A,86.75
182161,The Penns,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
182161,The Penns,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (Min),A,72.12
182161,The Penns,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (Max),A,106.25
182161,The Penns,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
182161,The Penns,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (Min),A,87.38
182161,The Penns,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (Max),A,106.25
182161,The Penns,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
182161,The Penns,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T01:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.19
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.56
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86264
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8775
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91724
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,4,N Current (Min),A,16.88
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,4,N Current (Max),A,31.75
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,4,N Current (RMS),A,22.38
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.863
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93713
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87308
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (Min),A,14.62
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (Max),A,32.88
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.19
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73501
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85901
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9718
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (Max),A,32.5
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94257
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93237
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9071
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (Min),A,25.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (Max),A,17.38
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
182161,The Penns,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
182161,The Penns,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
182161,The Penns,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
182161,The Penns,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
182161,The Penns,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
182161,The Penns,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
182161,The Penns,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
182161,The Penns,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
182161,The Penns,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,busbar,,N Current (Min),A,45.75
182161,The Penns,2024-01-13T01:20:00.000+00:00,busbar,,N Current (Max),A,61.38
182161,The Penns,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.25
182161,The Penns,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (Min),A,63.5
182161,The Penns,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (Max),A,84.75
182161,The Penns,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
182161,The Penns,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (Min),A,82.62
182161,The Penns,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (Max),A,107.25
182161,The Penns,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (Min),A,89.75
182161,The Penns,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (Max),A,117.12
182161,The Penns,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
182161,The Penns,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T01:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.56
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91302
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83948
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93811
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,4,N Current (Min),A,15.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,4,N Current (Max),A,40.38
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.12
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.19
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8576
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94345
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86621
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (Min),A,13.25
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (Max),A,43.62
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (RMS),A,22.75
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.63
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77008
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82928
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95465
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (Max),A,16.62
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.38
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92532
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93213
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89685
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (Min),A,21.5
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (Max),A,15.62
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
182161,The Penns,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
182161,The Penns,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
182161,The Penns,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
182161,The Penns,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
182161,The Penns,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
182161,The Penns,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
182161,The Penns,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
182161,The Penns,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
182161,The Penns,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
182161,The Penns,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
182161,The Penns,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,busbar,,N Current (Min),A,46.62
182161,The Penns,2024-01-13T01:10:00.000+00:00,busbar,,N Current (Max),A,60.5
182161,The Penns,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.25
182161,The Penns,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (Min),A,72.75
182161,The Penns,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (Max),A,85.38
182161,The Penns,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
182161,The Penns,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (Min),A,76.5
182161,The Penns,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (Max),A,110.5
182161,The Penns,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (Min),A,90.5
182161,The Penns,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (Max),A,114.88
182161,The Penns,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
182161,The Penns,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T01:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.81
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.75
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89978
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83627
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96158
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,4,N Current (Min),A,18.5
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,4,N Current (Max),A,45.5
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,4,N Current (RMS),A,30.88
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.88
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.81
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.38
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96899
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88519
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (Min),A,26.75
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (Max),A,45.12
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.63
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.746
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81982
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92517
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (Max),A,15.12
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.75
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91931
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95209
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90539
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (Min),A,23.25
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (Max),A,16.88
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
182161,The Penns,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
182161,The Penns,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
182161,The Penns,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
182161,The Penns,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
182161,The Penns,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
182161,The Penns,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
182161,The Penns,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
182161,The Penns,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
182161,The Penns,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
182161,The Penns,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
182161,The Penns,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,busbar,,N Current (Min),A,48.75
182161,The Penns,2024-01-13T01:00:00.000+00:00,busbar,,N Current (Max),A,67.12
182161,The Penns,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
182161,The Penns,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (Min),A,73.5
182161,The Penns,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (Max),A,91.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
182161,The Penns,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (Min),A,93.12
182161,The Penns,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (Max),A,119.88
182161,The Penns,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
182161,The Penns,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (Min),A,90.75
182161,The Penns,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (Max),A,116.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
182161,The Penns,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T01:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.69
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85956
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86737
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96347
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,4,N Current (Min),A,29.62
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,4,N Current (Max),A,46.75
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,4,N Current (RMS),A,35.88
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88296
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96216
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89337
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (Min),A,20.25
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (Max),A,45.25
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (RMS),A,31.88
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.57
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.63
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75824
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79297
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92566
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (Min),A,6.88
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (Max),A,11.75
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.75
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94595
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95654
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92572
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (Min),A,21.75
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (Max),A,17.25
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
182161,The Penns,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
182161,The Penns,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
182161,The Penns,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
182161,The Penns,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
182161,The Penns,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
182161,The Penns,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
182161,The Penns,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
182161,The Penns,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
182161,The Penns,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
182161,The Penns,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
182161,The Penns,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,busbar,,N Current (Min),A,52.62
182161,The Penns,2024-01-13T00:50:00.000+00:00,busbar,,N Current (Max),A,68.5
182161,The Penns,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.88
182161,The Penns,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (Min),A,72.12
182161,The Penns,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (Max),A,88.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
182161,The Penns,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (Min),A,88.88
182161,The Penns,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (Max),A,119.25
182161,The Penns,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.75
182161,The Penns,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (Min),A,106.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (Max),A,124.62
182161,The Penns,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T00:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.25
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.25
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8544
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85962
