Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95892
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,4,N Current (Min),A,20.12
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,4,N Current (Max),A,44.62
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,4,N Current (RMS),A,35.12
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.88
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.81
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92306
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95105
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88775
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (Min),A,17.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (Max),A,44.88
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (RMS),A,26.38
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.81
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.13
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81646
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82968
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93649
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (Min),A,6.88
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (Max),A,15.88
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.25
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95697
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95831
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94611
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (Min),A,23.75
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (Max),A,17.75
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
182161,The Penns,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
182161,The Penns,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
182161,The Penns,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
182161,The Penns,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
182161,The Penns,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
182161,The Penns,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
182161,The Penns,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
182161,The Penns,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
182161,The Penns,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
182161,The Penns,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
182161,The Penns,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,busbar,,N Current (Min),A,50.5
182161,The Penns,2024-01-13T00:40:00.000+00:00,busbar,,N Current (Max),A,71.88
182161,The Penns,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.38
182161,The Penns,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (Min),A,73.25
182161,The Penns,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (Max),A,102.25
182161,The Penns,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
182161,The Penns,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (Min),A,87.88
182161,The Penns,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (Max),A,119.38
182161,The Penns,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
182161,The Penns,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (Min),A,107.12
182161,The Penns,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (Max),A,126.5
182161,The Penns,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
182161,The Penns,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T00:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.56
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.06
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85003
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88174
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93869
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,4,N Current (Min),A,24.12
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,4,N Current (Max),A,42.62
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.12
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97595
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96606
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88202
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (Min),A,22.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (Max),A,54.88
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,71.25
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.5
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.81
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81582
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94269
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.935
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (Min),A,6.88
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (Max),A,16.12
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.75
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9491
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95123
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96023
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (Min),A,27.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (Max),A,20.25
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
182161,The Penns,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
182161,The Penns,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
182161,The Penns,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
182161,The Penns,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
182161,The Penns,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
182161,The Penns,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
182161,The Penns,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
182161,The Penns,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
182161,The Penns,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
182161,The Penns,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
182161,The Penns,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,busbar,,N Current (Min),A,52.75
182161,The Penns,2024-01-13T00:30:00.000+00:00,busbar,,N Current (Max),A,75.25
182161,The Penns,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.75
182161,The Penns,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (Min),A,80.62
182161,The Penns,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (Max),A,103.12
182161,The Penns,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
182161,The Penns,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (Min),A,90.75
182161,The Penns,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (Max),A,141.38
182161,The Penns,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
182161,The Penns,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (Min),A,107.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (Max),A,128.12
182161,The Penns,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
182161,The Penns,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T00:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.31
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.38
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87341
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89483
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95694
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,4,N Current (Min),A,29.38
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,4,N Current (Max),A,54.75
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,4,N Current (RMS),A,43.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.12
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.38
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.25
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9801
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97116
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87445
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (Min),A,21.88
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (Max),A,51.5
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (RMS),A,36.62
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.63
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79202
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94379
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93423
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (Max),A,19.12
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93927
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95563
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94199
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (Min),A,27.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (Max),A,20.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
182161,The Penns,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
182161,The Penns,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
182161,The Penns,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
182161,The Penns,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
182161,The Penns,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
182161,The Penns,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
182161,The Penns,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
182161,The Penns,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
182161,The Penns,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
182161,The Penns,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,busbar,,N Current (Min),A,55.62
182161,The Penns,2024-01-13T00:20:00.000+00:00,busbar,,N Current (Max),A,75.25
182161,The Penns,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (Min),A,81.5
182161,The Penns,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (Max),A,110.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
182161,The Penns,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (Min),A,110.75
182161,The Penns,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (Max),A,136.5
182161,The Penns,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
182161,The Penns,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (Min),A,109.62
182161,The Penns,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (Max),A,148.25
182161,The Penns,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
182161,The Penns,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T00:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.94
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94229
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89969
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94842
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,4,N Current (Min),A,21.75
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,4,N Current (Max),A,42.12
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,4,N Current (RMS),A,31.12
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.56
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93631
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98389
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89798
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (Min),A,29.62
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (Max),A,86.25
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (RMS),A,51.12
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,101.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.75
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.63
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83038
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8876
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93545
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (Max),A,17.88
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.62
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90454
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93823
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9299
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (Min),A,31.5
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (Max),A,19.75
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
182161,The Penns,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
182161,The Penns,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
182161,The Penns,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
182161,The Penns,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
182161,The Penns,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
182161,The Penns,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
182161,The Penns,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
182161,The Penns,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
182161,The Penns,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
182161,The Penns,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
182161,The Penns,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,busbar,,N Current (Min),A,57.38
182161,The Penns,2024-01-13T00:10:00.000+00:00,busbar,,N Current (Max),A,88.88
182161,The Penns,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.25
182161,The Penns,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (Min),A,85.88
182161,The Penns,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (Max),A,108.75
182161,The Penns,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
182161,The Penns,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (Min),A,111.25
182161,The Penns,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (Max),A,158.12
182161,The Penns,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
182161,The Penns,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (Min),A,101.5
182161,The Penns,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (Max),A,148.12
182161,The Penns,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T00:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92349
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9057
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9451
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,4,N Current (Min),A,22.12
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,4,N Current (Max),A,41.88
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,4,N Current (RMS),A,30.38
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.88
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92148
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98749
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90582
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (Min),A,54.12
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (Max),A,69.88
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (RMS),A,61.88
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,73.25
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,86.88
