Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.81
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.56
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85885
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91714
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85892
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (Max),A,10.88
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (RMS),A,6.38
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.922
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94122
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92465
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (Min),A,27.12
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (Max),A,17.88
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
182161,The Penns,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
182161,The Penns,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
182161,The Penns,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
182161,The Penns,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
182161,The Penns,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
182161,The Penns,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
182161,The Penns,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
182161,The Penns,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
182161,The Penns,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
182161,The Penns,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
182161,The Penns,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,busbar,,N Current (Min),A,66.88
182161,The Penns,2024-01-13T00:00:00.000+00:00,busbar,,N Current (Max),A,89.5
182161,The Penns,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
182161,The Penns,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (Min),A,80.88
182161,The Penns,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (Max),A,100.75
182161,The Penns,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
182161,The Penns,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (Min),A,130.12
182161,The Penns,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (Max),A,155.62
182161,The Penns,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
182161,The Penns,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (Min),A,99.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (Max),A,128.5
182161,The Penns,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T00:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.75
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86972
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93146
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93225
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,4,N Current (Min),A,20.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,4,N Current (Max),A,38.88
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,4,N Current (RMS),A,28.12
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.44
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.19
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83267
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94788
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90707
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (Min),A,14.88
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (Max),A,63.12
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.75
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.63
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.31
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84512
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8501
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9237
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (Max),A,15.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (RMS),A,8.12
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.87
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83651
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9649
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9595
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (Min),A,32.75
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (Max),A,23.25
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
182161,The Penns,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
182161,The Penns,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
182161,The Penns,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
182161,The Penns,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
182161,The Penns,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
182161,The Penns,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
182161,The Penns,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
182161,The Penns,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
182161,The Penns,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,busbar,,N Current (Min),A,58.62
182161,The Penns,2024-01-14T23:50:00.000+00:00,busbar,,N Current (Max),A,95.88
182161,The Penns,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.62
182161,The Penns,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (Min),A,69.12
182161,The Penns,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (Max),A,78.62
182161,The Penns,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
182161,The Penns,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (Min),A,93.25
182161,The Penns,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (Max),A,157.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
182161,The Penns,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (Min),A,102.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (Max),A,137.12
182161,The Penns,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
182161,The Penns,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T23:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.94
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8721
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91531
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9447
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,4,N Current (Min),A,21.88
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,4,N Current (Max),A,47.75
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,4,N Current (RMS),A,33.5
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,71.88
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.38
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.32
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88547
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95462
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93219
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (Min),A,15.5
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (Max),A,41.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (RMS),A,24.75
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.06
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82699
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86319
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95129
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (Max),A,22.5
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.88
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.94
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84414
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96738
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90625
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (Min),A,30.75
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (Max),A,21.12
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
182161,The Penns,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
182161,The Penns,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
182161,The Penns,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
182161,The Penns,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
182161,The Penns,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
182161,The Penns,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
182161,The Penns,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
182161,The Penns,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
182161,The Penns,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
182161,The Penns,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
182161,The Penns,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,busbar,,N Current (Min),A,65.25
182161,The Penns,2024-01-14T23:40:00.000+00:00,busbar,,N Current (Max),A,87.62
182161,The Penns,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
182161,The Penns,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (Min),A,69.5
182161,The Penns,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (Max),A,83.25
182161,The Penns,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (Min),A,102.12
182161,The Penns,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (Max),A,144.75
182161,The Penns,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
182161,The Penns,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (Min),A,111.25
182161,The Penns,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (Max),A,137.38
182161,The Penns,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.38
182161,The Penns,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T23:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.12
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88467
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93451
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92685
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,4,N Current (Min),A,22.5
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,4,N Current (Max),A,42.12
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,4,N Current (RMS),A,29.62
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.88
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89148
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96149
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92679
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (Min),A,13.62
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (Max),A,51.12
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (RMS),A,27.75
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.31
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80966
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81823
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9491
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (Max),A,18.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.25
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.12
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.75
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87317
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96808
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91629
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (Min),A,32.62
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (Max),A,21.12
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
182161,The Penns,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
182161,The Penns,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
182161,The Penns,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
182161,The Penns,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
182161,The Penns,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
182161,The Penns,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
182161,The Penns,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
182161,The Penns,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
182161,The Penns,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
182161,The Penns,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,busbar,,N Current (Min),A,64.38
182161,The Penns,2024-01-14T23:30:00.000+00:00,busbar,,N Current (Max),A,88.25
182161,The Penns,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.75
182161,The Penns,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (Min),A,72.12
182161,The Penns,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (Max),A,89.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
182161,The Penns,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (Min),A,108.88
182161,The Penns,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (Max),A,144.25
182161,The Penns,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
182161,The Penns,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (Min),A,106.5
182161,The Penns,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (Max),A,135.88
182161,The Penns,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
182161,The Penns,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T23:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.75
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88867
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93326
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93182
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,4,N Current (Min),A,22.88
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,4,N Current (Max),A,35.12
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,4,N Current (RMS),A,28.88
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.56
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88644
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97729
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90152
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (Min),A,23.38
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (Max),A,67.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (RMS),A,41.5
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,82.88
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.63
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83709
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84314
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91363
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (Max),A,16.75
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.12
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
