Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86508
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97568
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96081
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (Min),A,36.25
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (Max),A,25.75
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
182161,The Penns,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
182161,The Penns,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
182161,The Penns,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
182161,The Penns,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
182161,The Penns,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
182161,The Penns,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
182161,The Penns,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
182161,The Penns,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
182161,The Penns,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
182161,The Penns,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
182161,The Penns,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,busbar,,N Current (Min),A,68.5
182161,The Penns,2024-01-14T23:20:00.000+00:00,busbar,,N Current (Max),A,97.25
182161,The Penns,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.62
182161,The Penns,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (Min),A,76.38
182161,The Penns,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (Max),A,98.25
182161,The Penns,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
182161,The Penns,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (Min),A,115.5
182161,The Penns,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (Max),A,163.38
182161,The Penns,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (Min),A,115.38
182161,The Penns,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (Max),A,137.38
182161,The Penns,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
182161,The Penns,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T23:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.69
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.75
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9053
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91275
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93896
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,4,N Current (Min),A,23.88
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,4,N Current (Max),A,42.38
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,4,N Current (RMS),A,29.38
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.25
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86908
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9776
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89664
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (Min),A,25.25
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (Max),A,65.12
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (RMS),A,40.75
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.25
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.56
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86035
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87491
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91876
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (Max),A,17.88
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (RMS),A,8.25
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9368
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96954
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94656
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (Min),A,29.88
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (Max),A,21.25
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
182161,The Penns,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
182161,The Penns,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
182161,The Penns,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
182161,The Penns,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
182161,The Penns,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
182161,The Penns,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
182161,The Penns,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
182161,The Penns,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
182161,The Penns,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
182161,The Penns,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
182161,The Penns,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,busbar,,N Current (Min),A,63.88
182161,The Penns,2024-01-14T23:10:00.000+00:00,busbar,,N Current (Max),A,103.5
182161,The Penns,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.88
182161,The Penns,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (Min),A,81.62
182161,The Penns,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (Max),A,103.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
182161,The Penns,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (Min),A,111.62
182161,The Penns,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (Max),A,176.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.88
182161,The Penns,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (Min),A,114.88
182161,The Penns,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (Max),A,151.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
182161,The Penns,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T23:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.12
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90561
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91373
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93732
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,4,N Current (Min),A,26.12
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,4,N Current (Max),A,41.38
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,4,N Current (RMS),A,32.38
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.75
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90863
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9826
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89352
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (Min),A,29.38
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (Max),A,79.5
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (RMS),A,48.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.88
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.75
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85144
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88952
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94363
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (Max),A,18.5
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.38
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95831
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92825
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (Min),A,40.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (Max),A,24.38
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
182161,The Penns,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
182161,The Penns,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
182161,The Penns,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
182161,The Penns,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
182161,The Penns,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
182161,The Penns,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
182161,The Penns,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
182161,The Penns,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
182161,The Penns,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
182161,The Penns,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,busbar,,N Current (Min),A,69.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,busbar,,N Current (Max),A,116.5
182161,The Penns,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.12
182161,The Penns,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (Min),A,87.62
182161,The Penns,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (Max),A,106.88
182161,The Penns,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
182161,The Penns,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (Min),A,125.38
182161,The Penns,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (Max),A,191.25
182161,The Penns,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.88
182161,The Penns,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (Min),A,119.38
182161,The Penns,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (Max),A,149.62
182161,The Penns,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
182161,The Penns,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T23:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.44
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91812
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9342
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95807
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,4,N Current (Min),A,28.5
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,4,N Current (Max),A,69.38
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,4,N Current (RMS),A,46.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.5
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,59.25
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,102.5
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.88
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.75
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95975
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9845
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90997
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (Min),A,31.88
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (Max),A,71.5
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (RMS),A,46.62
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,91.38
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.75
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.75
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84292
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82208
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93268
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (Max),A,23.38
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90628
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95196
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (Min),A,46.5
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (Max),A,35.25
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
182161,The Penns,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
182161,The Penns,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
182161,The Penns,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
182161,The Penns,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
182161,The Penns,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
182161,The Penns,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
182161,The Penns,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
182161,The Penns,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
182161,The Penns,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
182161,The Penns,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
182161,The Penns,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,busbar,,N Current (Min),A,82.5
182161,The Penns,2024-01-14T22:50:00.000+00:00,busbar,,N Current (Max),A,121.5
182161,The Penns,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.25
182161,The Penns,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (Min),A,87.5
182161,The Penns,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (Max),A,111.75
182161,The Penns,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
182161,The Penns,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (Min),A,143.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (Max),A,191.75
182161,The Penns,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.38
182161,The Penns,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (Min),A,127.88
182161,The Penns,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (Max),A,198.38
182161,The Penns,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
182161,The Penns,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T22:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93939
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92569
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95053
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,4,N Current (Min),A,29.12
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,4,N Current (Max),A,55.12
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,4,N Current (RMS),A,38.88
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.25
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.12
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.88
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.62
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92126
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99072
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91525
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (Min),A,38.25
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (Max),A,107.12
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (RMS),A,68.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.88
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,125.88
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.38
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.75
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.75
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84436
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82724
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92981
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (Min),A,10.62
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (Max),A,18.38
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (RMS),A,12.25
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89422
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9816
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97681
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (Min),A,52.62
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (Max),A,38.75
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
182161,The Penns,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
182161,The Penns,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
182161,The Penns,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
182161,The Penns,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
182161,The Penns,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
182161,The Penns,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
182161,The Penns,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
182161,The Penns,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
182161,The Penns,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
182161,The Penns,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,busbar,,N Current (Min),A,78.62
182161,The Penns,2024-01-14T22:40:00.000+00:00,busbar,,N Current (Max),A,144.25
182161,The Penns,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,108.38
182161,The Penns,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (Min),A,94.25
182161,The Penns,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (Max),A,127.38
182161,The Penns,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
182161,The Penns,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (Min),A,140.25
