Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (Max),A,228.12
182161,The Penns,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
182161,The Penns,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (Min),A,127.38
182161,The Penns,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (Max),A,196.38
182161,The Penns,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.88
182161,The Penns,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T22:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95325
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92206
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93454
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,4,N Current (Min),A,26.62
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,4,N Current (Max),A,35.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,4,N Current (RMS),A,30.12
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.88
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91962
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98145
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95526
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (Min),A,25.38
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (Max),A,66.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (RMS),A,42.62
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,89.5
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.88
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.25
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.88
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85275
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87234
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88772
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (Max),A,14.5
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (RMS),A,9.38
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.909
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94937
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (Min),A,51.12
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (Max),A,25.5
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
182161,The Penns,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
182161,The Penns,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
182161,The Penns,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
182161,The Penns,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
182161,The Penns,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
182161,The Penns,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
182161,The Penns,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
182161,The Penns,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
182161,The Penns,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
182161,The Penns,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,busbar,,N Current (Min),A,72.88
182161,The Penns,2024-01-14T22:30:00.000+00:00,busbar,,N Current (Max),A,114.25
182161,The Penns,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.25
182161,The Penns,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (Min),A,105.75
182161,The Penns,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (Max),A,123.88
182161,The Penns,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
182161,The Penns,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (Min),A,128.25
182161,The Penns,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (Max),A,188.25
182161,The Penns,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
182161,The Penns,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (Min),A,124.5
182161,The Penns,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (Max),A,188.75
182161,The Penns,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
182161,The Penns,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T22:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96738
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92364
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94726
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,4,N Current (Min),A,28.62
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,4,N Current (Max),A,40.62
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.25
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.88
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.12
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.62
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92969
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98279
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9346
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (Min),A,26.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (Max),A,73.62
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (RMS),A,45.62
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,91.5
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87973
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84549
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91269
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (Max),A,22.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.38
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92596
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98337
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96164
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (Min),A,35.38
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (Max),A,26.75
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
182161,The Penns,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
182161,The Penns,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
182161,The Penns,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
182161,The Penns,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
182161,The Penns,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
182161,The Penns,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
182161,The Penns,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
182161,The Penns,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
182161,The Penns,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
182161,The Penns,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
182161,The Penns,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,busbar,,N Current (Min),A,72.75
182161,The Penns,2024-01-14T22:20:00.000+00:00,busbar,,N Current (Max),A,104.62
182161,The Penns,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (Min),A,107.5
182161,The Penns,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (Max),A,135.5
182161,The Penns,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
182161,The Penns,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (Min),A,128.88
182161,The Penns,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (Max),A,192.75
182161,The Penns,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
182161,The Penns,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (Min),A,132.88
182161,The Penns,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (Max),A,175.38
182161,The Penns,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T22:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96924
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.953
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92709
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,4,N Current (Min),A,25.38
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,4,N Current (Max),A,37.75
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.62
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.5
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.62
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96237
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98016
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9263
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (Min),A,26.25
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (Max),A,64.62
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (RMS),A,43.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.25
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89221
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90179
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88946
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (Min),A,7.5
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (Max),A,17.62
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (RMS),A,9.12
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95389
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93545
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (Min),A,42.75
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (Max),A,27.75
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
182161,The Penns,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
182161,The Penns,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
182161,The Penns,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
182161,The Penns,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
182161,The Penns,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
182161,The Penns,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
182161,The Penns,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
182161,The Penns,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
182161,The Penns,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
182161,The Penns,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
182161,The Penns,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,busbar,,N Current (Min),A,79.25
182161,The Penns,2024-01-14T22:10:00.000+00:00,busbar,,N Current (Max),A,105.5
182161,The Penns,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.62
182161,The Penns,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (Min),A,123.75
182161,The Penns,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (Max),A,163.25
182161,The Penns,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
182161,The Penns,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (Min),A,150.5
182161,The Penns,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (Max),A,197.62
182161,The Penns,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.25
182161,The Penns,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (Min),A,123.38
182161,The Penns,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (Max),A,172.75
182161,The Penns,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
182161,The Penns,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T22:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.44
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97259
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95999
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90802
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,4,N Current (Min),A,26.88
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,4,N Current (Max),A,36.62
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,4,N Current (RMS),A,29.75
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.75
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.12
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97302
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97449
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93014
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (Min),A,21.5
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (Max),A,59.38
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (RMS),A,37.38
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,77.25
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.12
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8948
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90842
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95419
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (Min),A,7.5
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (Max),A,23.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.62
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93136
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97894
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95242
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (Min),A,38.5
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (Max),A,27.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
182161,The Penns,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
182161,The Penns,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
182161,The Penns,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
182161,The Penns,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
182161,The Penns,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
182161,The Penns,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
182161,The Penns,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
182161,The Penns,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
182161,The Penns,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
182161,The Penns,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,busbar,,N Current (Min),A,76.88
182161,The Penns,2024-01-14T22:00:00.000+00:00,busbar,,N Current (Max),A,108.25
182161,The Penns,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
182161,The Penns,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (Min),A,122.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (Max),A,150.25
182161,The Penns,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.25
182161,The Penns,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (Min),A,133.88
182161,The Penns,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (Max),A,199.38
182161,The Penns,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.38
182161,The Penns,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (Min),A,122.75
182161,The Penns,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (Max),A,175.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
182161,The Penns,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T22:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96677
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96371
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92081
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,4,N Current (Min),A,26.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,4,N Current (Max),A,35.75
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,4,N Current (RMS),A,29.12
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.25
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
