Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.12
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9566
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97888
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94223
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (Min),A,27.38
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (Max),A,57.38
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (RMS),A,41.88
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.5
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.19
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87549
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91568
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95734
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (Max),A,20.5
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (RMS),A,12.25
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95825
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97333
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95563
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (Min),A,28.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (Max),A,22.62
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
182161,The Penns,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
182161,The Penns,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
182161,The Penns,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
182161,The Penns,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
182161,The Penns,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
182161,The Penns,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
182161,The Penns,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
182161,The Penns,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
182161,The Penns,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
182161,The Penns,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,busbar,,N Current (Min),A,77.62
182161,The Penns,2024-01-14T21:50:00.000+00:00,busbar,,N Current (Max),A,106.25
182161,The Penns,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.25
182161,The Penns,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (Min),A,117.62
182161,The Penns,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (Max),A,138.12
182161,The Penns,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
182161,The Penns,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (Min),A,141.5
182161,The Penns,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (Max),A,196.75
182161,The Penns,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
182161,The Penns,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (Min),A,133.62
182161,The Penns,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (Max),A,186.75
182161,The Penns,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
182161,The Penns,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T21:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97556
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95785
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94656
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,4,N Current (Min),A,26.62
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,4,N Current (Max),A,49.62
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,4,N Current (RMS),A,33.12
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.12
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.75
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.62
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.5
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,91.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.62
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97034
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98096
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95019
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (Min),A,26.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (Max),A,71.5
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (RMS),A,45.38
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.88
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,92.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95773
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95816
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96832
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (Max),A,17.12
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (RMS),A,11.88
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96634
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96658
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (Min),A,33.62
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (Max),A,24.25
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
182161,The Penns,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
182161,The Penns,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
182161,The Penns,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
182161,The Penns,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
182161,The Penns,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
182161,The Penns,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
182161,The Penns,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
182161,The Penns,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
182161,The Penns,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
182161,The Penns,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
182161,The Penns,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,busbar,,N Current (Min),A,78.88
182161,The Penns,2024-01-14T21:40:00.000+00:00,busbar,,N Current (Max),A,104.75
182161,The Penns,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.88
182161,The Penns,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (Min),A,129.38
182161,The Penns,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (Max),A,180.75
182161,The Penns,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.25
182161,The Penns,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (Min),A,163.88
182161,The Penns,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (Max),A,202.25
182161,The Penns,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.25
182161,The Penns,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (Min),A,141.88
182161,The Penns,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (Max),A,200.75
182161,The Penns,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
182161,The Penns,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T21:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9736
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95489
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93658
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,4,N Current (Min),A,27.12
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,4,N Current (Max),A,44.25
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,4,N Current (RMS),A,32.25
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.25
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.88
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.5
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.75
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.12
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.88
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95807
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97702
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96561
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (Min),A,23.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (Max),A,57.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (RMS),A,40.75
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.62
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.88
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94366
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91955
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95987
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (Max),A,17.25
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (RMS),A,11.25
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96503
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97397
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98114
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (Min),A,52.62
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (Max),A,36.12
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
182161,The Penns,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
182161,The Penns,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
182161,The Penns,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
182161,The Penns,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
182161,The Penns,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
182161,The Penns,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
182161,The Penns,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
182161,The Penns,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
182161,The Penns,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,busbar,,N Current (Min),A,78.12
182161,The Penns,2024-01-14T21:30:00.000+00:00,busbar,,N Current (Max),A,110.75
182161,The Penns,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.75
182161,The Penns,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (Min),A,133.12
182161,The Penns,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (Max),A,175.12
182161,The Penns,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.75
182161,The Penns,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (Min),A,152.62
182161,The Penns,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (Max),A,204.75
182161,The Penns,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.88
182161,The Penns,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (Min),A,170.38
182161,The Penns,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (Max),A,227.75
182161,The Penns,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.38
182161,The Penns,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T21:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9801
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96899
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93234
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,4,N Current (Min),A,27.38
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,4,N Current (Max),A,51.38
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,4,N Current (RMS),A,32.88
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.62
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,103.38
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.62
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.25
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.75
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.88
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96851
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97668
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98029
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (Min),A,24.38
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (Max),A,69.38
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (RMS),A,43.12
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.12
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,103.38
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.38
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.75
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90933
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88351
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93292
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (Max),A,19.88
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (RMS),A,11.62
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9639
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97476
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98032
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (Min),A,46.75
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (Max),A,29.5
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
182161,The Penns,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
182161,The Penns,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
182161,The Penns,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
182161,The Penns,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
182161,The Penns,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
182161,The Penns,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
182161,The Penns,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
182161,The Penns,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
182161,The Penns,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
182161,The Penns,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
182161,The Penns,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,busbar,,N Current (Min),A,77.25
182161,The Penns,2024-01-14T21:20:00.000+00:00,busbar,,N Current (Max),A,100.62
182161,The Penns,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (Min),A,142.38
182161,The Penns,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (Max),A,196.25
182161,The Penns,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.75
182161,The Penns,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (Min),A,148.25
182161,The Penns,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (Max),A,226.75
182161,The Penns,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
182161,The Penns,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (Min),A,166.12
182161,The Penns,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (Max),A,222.75
182161,The Penns,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.38
182161,The Penns,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T21:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97983
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96893
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95435
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,4,N Current (Min),A,29.38
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,4,N Current (Max),A,54.88
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.12
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,94.62
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.25
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.12
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,58.38
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,106.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.38
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96597
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97449
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98447
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (Min),A,19.62
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (Max),A,60.12
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.25
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.12
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.12
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90918
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89447
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96252
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
