Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (Max),A,31.12
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.38
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97922
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98178
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96283
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (Min),A,53.12
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (Max),A,37.75
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
182161,The Penns,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
182161,The Penns,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
182161,The Penns,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
182161,The Penns,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
182161,The Penns,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
182161,The Penns,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
182161,The Penns,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
182161,The Penns,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
182161,The Penns,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
182161,The Penns,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
182161,The Penns,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,busbar,,N Current (Min),A,78.25
182161,The Penns,2024-01-14T21:10:00.000+00:00,busbar,,N Current (Max),A,107.75
182161,The Penns,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.38
182161,The Penns,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (Min),A,147.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (Max),A,226.62
182161,The Penns,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (Min),A,151.88
182161,The Penns,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (Max),A,203.12
182161,The Penns,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.88
182161,The Penns,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (Min),A,177.25
182161,The Penns,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (Max),A,268.5
182161,The Penns,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T21:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9794
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96793
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,4,N Current (Min),A,31.75
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,4,N Current (Max),A,52.12
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,4,N Current (RMS),A,39.12
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.88
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,86.75
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.25
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.88
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.62
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,77.75
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,100.88
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96439
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98068
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97479
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (Min),A,27.12
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (Max),A,72.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (RMS),A,51.38
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.12
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,103.75
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.12
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.62
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89044
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91205
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97198
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (Min),A,12.62
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (Max),A,30.38
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (RMS),A,21.12
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96686
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96435
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (Min),A,42.88
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (Max),A,30.12
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
182161,The Penns,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
182161,The Penns,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
182161,The Penns,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
182161,The Penns,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
182161,The Penns,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
182161,The Penns,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
182161,The Penns,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
182161,The Penns,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
182161,The Penns,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
182161,The Penns,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
182161,The Penns,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,busbar,,N Current (Min),A,86.5
182161,The Penns,2024-01-14T21:00:00.000+00:00,busbar,,N Current (Max),A,122.88
182161,The Penns,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,100.12
182161,The Penns,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (Min),A,138.88
182161,The Penns,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (Max),A,217.5
182161,The Penns,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.62
182161,The Penns,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (Min),A,165.75
182161,The Penns,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (Max),A,235.62
182161,The Penns,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.62
182161,The Penns,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (Min),A,185.5
182161,The Penns,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (Max),A,265.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.62
182161,The Penns,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T21:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98322
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96905
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97568
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,4,N Current (Min),A,33.5
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,4,N Current (Max),A,62.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,4,N Current (RMS),A,45.88
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.12
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,112.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.62
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.5
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.75
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,74.25
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,110.38
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.62
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97214
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97928
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96139
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (Min),A,28.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (Max),A,59.12
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (RMS),A,40.88
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,93.75
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.5
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86789
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90277
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96344
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (Max),A,26.88
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (RMS),A,19.38
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95273
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97861
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96774
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (Min),A,34.88
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (Max),A,26.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
182161,The Penns,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
182161,The Penns,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
182161,The Penns,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
182161,The Penns,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
182161,The Penns,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
182161,The Penns,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
182161,The Penns,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
182161,The Penns,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
182161,The Penns,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
182161,The Penns,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,busbar,,N Current (Min),A,84.25
182161,The Penns,2024-01-14T20:50:00.000+00:00,busbar,,N Current (Max),A,122.12
182161,The Penns,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.75
182161,The Penns,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (Min),A,145.62
182161,The Penns,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (Max),A,220.25
182161,The Penns,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.25
182161,The Penns,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (Min),A,161.12
182161,The Penns,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (Max),A,217.25
182161,The Penns,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
182161,The Penns,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (Min),A,181.88
182161,The Penns,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (Max),A,256.75
182161,The Penns,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.88
182161,The Penns,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T20:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97147
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96237
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98392
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,4,N Current (Min),A,36.12
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,4,N Current (Max),A,78.38
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,4,N Current (RMS),A,63.12
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,104.75
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.88
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,87.75
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,121.88
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,109.12
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9707
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98349
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97446
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (Min),A,24.12
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (Max),A,66.38
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (RMS),A,39.38
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.75
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,106.5
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.88
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90426
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89706
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97302
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (Max),A,31.88
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.12
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97012
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98053
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96164
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (Min),A,31.12
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (Max),A,24.62
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
182161,The Penns,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
182161,The Penns,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
182161,The Penns,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
182161,The Penns,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
182161,The Penns,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
182161,The Penns,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
182161,The Penns,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
182161,The Penns,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
182161,The Penns,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
182161,The Penns,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
182161,The Penns,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,busbar,,N Current (Min),A,83.25
182161,The Penns,2024-01-14T20:40:00.000+00:00,busbar,,N Current (Max),A,136.25
182161,The Penns,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,108.38
182161,The Penns,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (Min),A,133.5
182161,The Penns,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (Max),A,197.38
182161,The Penns,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (Min),A,163.5
182161,The Penns,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (Max),A,217.25
182161,The Penns,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.62
182161,The Penns,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (Min),A,209.25
182161,The Penns,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (Max),A,270.62
182161,The Penns,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.88
182161,The Penns,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T20:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97421
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97391
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98505
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,4,N Current (Min),A,45.5
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,4,N Current (Max),A,91.38
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,4,N Current (RMS),A,65.62
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,60.62
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,85.62
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.62
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.62
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.25
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,99.5
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,143.5
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.75
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98773
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97821
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95056
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (Min),A,22.12
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (Max),A,57.75
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (RMS),A,40.25
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,96.5
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96347
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90784
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97171
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (Max),A,29.5
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (RMS),A,19.75
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96835
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9826
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96234
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (Min),A,40.88
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (Max),A,27.12
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
182161,The Penns,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
182161,The Penns,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
182161,The Penns,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
