Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
182161,The Penns,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
182161,The Penns,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
182161,The Penns,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
182161,The Penns,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
182161,The Penns,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
182161,The Penns,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,busbar,,N Current (Min),A,83.5
182161,The Penns,2024-01-14T20:30:00.000+00:00,busbar,,N Current (Max),A,109.38
182161,The Penns,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.88
182161,The Penns,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (Min),A,170.25
182161,The Penns,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (Max),A,215.12
182161,The Penns,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
182161,The Penns,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (Min),A,151.5
182161,The Penns,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (Max),A,225.12
182161,The Penns,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (Min),A,205.5
182161,The Penns,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (Max),A,247.62
182161,The Penns,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
182161,The Penns,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T20:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97736
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97339
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97751
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,4,N Current (Min),A,35.62
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,4,N Current (Max),A,86.88
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,4,N Current (RMS),A,56.38
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.5
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,96.62
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.88
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.62
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,83.12
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,131.62
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.5
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98068
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93265
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (Min),A,37.25
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (Max),A,66.62
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (RMS),A,50.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,98.12
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96304
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95422
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.966
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (Max),A,28.62
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (RMS),A,16.75
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95193
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98816
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9682
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (Min),A,47.38
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (Max),A,32.88
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
182161,The Penns,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
182161,The Penns,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
182161,The Penns,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
182161,The Penns,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
182161,The Penns,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
182161,The Penns,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
182161,The Penns,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
182161,The Penns,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
182161,The Penns,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
182161,The Penns,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
182161,The Penns,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,busbar,,N Current (Min),A,85.75
182161,The Penns,2024-01-14T20:20:00.000+00:00,busbar,,N Current (Max),A,114.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.75
182161,The Penns,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (Min),A,164.5
182161,The Penns,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (Max),A,219.12
182161,The Penns,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
182161,The Penns,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (Min),A,181.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (Max),A,241.75
182161,The Penns,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.88
182161,The Penns,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (Min),A,186.62
182161,The Penns,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (Max),A,237.62
182161,The Penns,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
182161,The Penns,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T20:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9707
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96826
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97296
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,4,N Current (Min),A,31.75
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,4,N Current (Max),A,87.62
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,4,N Current (RMS),A,49.75
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.62
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.25
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.62
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,79.88
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.75
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,80.62
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,144.5
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.88
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.992
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98437
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94202
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (Min),A,38.25
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (Max),A,67.25
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (RMS),A,52.75
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.25
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,64.5
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,95.38
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93121
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95901
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (Max),A,36.62
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.88
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97305
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98016
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (Min),A,67.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (Max),A,40.75
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.62
182161,The Penns,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
182161,The Penns,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
182161,The Penns,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
182161,The Penns,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
182161,The Penns,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
182161,The Penns,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
182161,The Penns,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
182161,The Penns,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
182161,The Penns,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
182161,The Penns,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
182161,The Penns,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,busbar,,N Current (Min),A,87.25
182161,The Penns,2024-01-14T20:10:00.000+00:00,busbar,,N Current (Max),A,116.12
182161,The Penns,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (Min),A,174.62
182161,The Penns,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (Max),A,258.25
182161,The Penns,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.25
182161,The Penns,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (Min),A,194.88
182161,The Penns,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (Max),A,289.75
182161,The Penns,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.38
182161,The Penns,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (Min),A,185.62
182161,The Penns,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (Max),A,272.75
182161,The Penns,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.38
182161,The Penns,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T20:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96994
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96341
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97351
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,4,N Current (Min),A,32.88
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,4,N Current (Max),A,75.75
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,4,N Current (RMS),A,48.88
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.75
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,86.38
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.38
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.12
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.75
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,80.75
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,124.62
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.5
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9859
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96225
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (Min),A,33.38
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (Max),A,62.5
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (RMS),A,45.62
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,85.88
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,61.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,98.62
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.88
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98563
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93487
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95456
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (Min),A,11.38
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (Max),A,30.25
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (RMS),A,20.62
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97534
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98322
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (Min),A,52.12
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (Max),A,33.75
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
182161,The Penns,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
182161,The Penns,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
182161,The Penns,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
182161,The Penns,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
182161,The Penns,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
182161,The Penns,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
182161,The Penns,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
182161,The Penns,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
182161,The Penns,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
182161,The Penns,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
182161,The Penns,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,busbar,,N Current (Min),A,86.38
182161,The Penns,2024-01-14T20:00:00.000+00:00,busbar,,N Current (Max),A,116.88
182161,The Penns,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.88
182161,The Penns,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (Min),A,180.25
182161,The Penns,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (Max),A,257.25
182161,The Penns,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.88
182161,The Penns,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (Min),A,185.12
182161,The Penns,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (Max),A,263.62
182161,The Penns,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.25
182161,The Penns,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (Min),A,191.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (Max),A,281.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.88
182161,The Penns,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T20:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97144
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95575
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97012
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,4,N Current (Min),A,34.38
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,4,N Current (Max),A,75.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,4,N Current (RMS),A,47.38
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.5
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.62
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.25
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.38
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,71.12
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,129.88
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.62
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99249
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98849
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98059
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (Min),A,28.88
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (Max),A,59.25
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (RMS),A,43.5
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,75.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.12
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,106.75
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98105
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93787
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95529
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (Max),A,22.75
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98087
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (Min),A,57.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (Max),A,33.12
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
182161,The Penns,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
182161,The Penns,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
182161,The Penns,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
182161,The Penns,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
182161,The Penns,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
182161,The Penns,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
182161,The Penns,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
182161,The Penns,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
182161,The Penns,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
182161,The Penns,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,busbar,,N Current (Min),A,87.25
182161,The Penns,2024-01-14T19:50:00.000+00:00,busbar,,N Current (Max),A,122.12
182161,The Penns,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.62
182161,The Penns,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (Min),A,174.38
182161,The Penns,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (Max),A,245.62
182161,The Penns,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (Min),A,165.38
182161,The Penns,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (Max),A,252.62
182161,The Penns,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.88
182161,The Penns,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (Min),A,199.75
182161,The Penns,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (Max),A,289.75
182161,The Penns,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
182161,The Penns,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T19:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99188
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97079
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98025
