Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,4,N Current (Min),A,41.88
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,4,N Current (Max),A,91.12
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,4,N Current (RMS),A,64.38
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.88
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,154.25
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.5
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,76.88
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.12
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,84.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,156.12
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,119.62
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9794
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (Min),A,37.5
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (Max),A,79.12
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (RMS),A,59.5
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.38
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,82.62
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,127.25
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.12
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97678
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91965
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94824
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (Min),A,8.88
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (Max),A,49.62
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (RMS),A,27.25
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97955
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98935
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98776
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (Min),A,48.38
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (Max),A,31.38
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.12
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
182161,The Penns,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
182161,The Penns,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
182161,The Penns,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
182161,The Penns,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
182161,The Penns,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
182161,The Penns,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
182161,The Penns,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
182161,The Penns,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
182161,The Penns,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
182161,The Penns,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
182161,The Penns,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,busbar,,N Current (Min),A,86.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,busbar,,N Current (Max),A,116.75
182161,The Penns,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
182161,The Penns,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (Min),A,216.88
182161,The Penns,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (Max),A,336.88
182161,The Penns,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.62
182161,The Penns,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (Min),A,219.25
182161,The Penns,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (Max),A,280.25
182161,The Penns,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.12
182161,The Penns,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (Min),A,217.12
182161,The Penns,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (Max),A,330.88
182161,The Penns,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.75
182161,The Penns,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T19:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9884
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97971
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97842
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,4,N Current (Min),A,30.5
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,4,N Current (Max),A,71.75
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,4,N Current (RMS),A,47.25
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,76.12
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,133.5
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,56.25
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,89.12
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,91.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,148.25
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.25
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98889
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98102
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (Min),A,37.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (Max),A,106.38
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (RMS),A,80.88
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.62
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,82.25
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,161.25
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,131.38
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.62
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98322
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91757
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93774
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (Max),A,52.62
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (RMS),A,39.62
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98636
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.991
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (Min),A,58.88
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (Max),A,39.38
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.12
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,112.12
182161,The Penns,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
182161,The Penns,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
182161,The Penns,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
182161,The Penns,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
182161,The Penns,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
182161,The Penns,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
182161,The Penns,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
182161,The Penns,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
182161,The Penns,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
182161,The Penns,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,busbar,,N Current (Min),A,86.12
182161,The Penns,2024-01-14T19:30:00.000+00:00,busbar,,N Current (Max),A,118.38
182161,The Penns,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (Min),A,230.88
182161,The Penns,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (Max),A,321.25
182161,The Penns,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.75
182161,The Penns,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (Min),A,233.5
182161,The Penns,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (Max),A,322.75
182161,The Penns,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (Min),A,235.25
182161,The Penns,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (Max),A,335.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.88
182161,The Penns,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T19:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98477
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98093
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98489
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,4,N Current (Min),A,31.88
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,4,N Current (Max),A,115.75
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,4,N Current (RMS),A,64.88
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,122.62
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.75
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.5
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,100.88
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,92.5
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,183.38
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,132.88
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99338
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (Min),A,36.62
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (Max),A,85.25
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (RMS),A,59.12
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,83.62
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,152.25
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.88
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.12
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.38
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94788
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94751
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9679
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (Max),A,45.12
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98831
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (Min),A,49.38
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (Max),A,35.25
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.12
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
182161,The Penns,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.38
182161,The Penns,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
182161,The Penns,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
182161,The Penns,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
182161,The Penns,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
182161,The Penns,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
182161,The Penns,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
182161,The Penns,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
182161,The Penns,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
182161,The Penns,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
182161,The Penns,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,busbar,,N Current (Min),A,86.38
182161,The Penns,2024-01-14T19:20:00.000+00:00,busbar,,N Current (Max),A,175.38
182161,The Penns,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,118.88
182161,The Penns,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (Min),A,192.75
182161,The Penns,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (Max),A,306.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.25
182161,The Penns,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (Min),A,233.5
182161,The Penns,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (Max),A,319.12
182161,The Penns,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.88
182161,The Penns,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (Min),A,269.25
182161,The Penns,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (Max),A,379.75
182161,The Penns,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.88
182161,The Penns,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T19:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98337
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98611
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99237
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,4,N Current (Min),A,57.5
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,4,N Current (Max),A,130.75
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,4,N Current (RMS),A,98.12
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.12
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,117.25
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.62
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,74.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,116.62
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.75
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,139.12
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,220.38
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,176.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98471
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98941
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (Min),A,37.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (Max),A,70.62
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (RMS),A,49.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,80.5
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,112.38
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.25
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,78.12
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95401
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99771
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98627
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (Min),A,34.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (Max),A,48.88
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97684
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98984
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (Min),A,66.5
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (Max),A,44.25
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,123.38
182161,The Penns,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.38
182161,The Penns,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
182161,The Penns,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
182161,The Penns,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
182161,The Penns,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.41
182161,The Penns,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
182161,The Penns,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
182161,The Penns,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
182161,The Penns,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
182161,The Penns,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
182161,The Penns,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,85.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,busbar,,N Current (Min),A,103.88
182161,The Penns,2024-01-14T19:10:00.000+00:00,busbar,,N Current (Max),A,219.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,169.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (Min),A,167.88
182161,The Penns,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (Max),A,247.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.12
182161,The Penns,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (Min),A,268.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (Max),A,343.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.62
182161,The Penns,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (Min),A,279.5
182161,The Penns,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (Max),A,415.5
182161,The Penns,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.25
182161,The Penns,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T19:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99127
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98495
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98901
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,4,N Current (Min),A,46.25
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,4,N Current (Max),A,145.12
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,4,N Current (RMS),A,76.25
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,81.38
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,147.88
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.88
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,60.12
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,95.5
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.38
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,119.5
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,222.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,157.75
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9877
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98083
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (Min),A,30.38
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (Max),A,80.12
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (RMS),A,51.62
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,94.88
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,80.5
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,126.88
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.12
