Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96231
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (Max),A,46.88
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (RMS),A,29.25
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96243
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98318
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96704
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (Min),A,58.88
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (Max),A,33.75
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
182161,The Penns,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
182161,The Penns,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
182161,The Penns,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
182161,The Penns,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
182161,The Penns,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
182161,The Penns,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
182161,The Penns,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
182161,The Penns,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
182161,The Penns,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
182161,The Penns,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
182161,The Penns,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,busbar,,N Current (Min),A,95.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,busbar,,N Current (Max),A,165.5
182161,The Penns,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.25
182161,The Penns,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (Min),A,191.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (Max),A,289.88
182161,The Penns,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.38
182161,The Penns,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (Min),A,223.25
182161,The Penns,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (Max),A,336.75
182161,The Penns,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.38
182161,The Penns,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (Min),A,267.62
182161,The Penns,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (Max),A,379.5
182161,The Penns,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.62
182161,The Penns,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T19:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99277
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98605
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99176
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,4,N Current (Min),A,42.12
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,4,N Current (Max),A,116.62
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,4,N Current (RMS),A,80.88
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,90.88
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,144.75
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,116.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,109.5
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.12
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,138.25
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,197.75
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,167.88
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98532
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97766
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (Min),A,25.88
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (Max),A,63.5
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (RMS),A,39.25
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.5
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.62
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,111.25
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98679
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98486
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98642
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (Max),A,48.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (RMS),A,25.75
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.12
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97189
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98804
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94873
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (Min),A,50.38
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (Max),A,35.25
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
182161,The Penns,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
182161,The Penns,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
182161,The Penns,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
182161,The Penns,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
182161,The Penns,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
182161,The Penns,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
182161,The Penns,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
182161,The Penns,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
182161,The Penns,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
182161,The Penns,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
182161,The Penns,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,busbar,,N Current (Min),A,86.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,busbar,,N Current (Max),A,133.5
182161,The Penns,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.38
182161,The Penns,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (Min),A,223.62
182161,The Penns,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (Max),A,306.25
182161,The Penns,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.25
182161,The Penns,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (Min),A,209.5
182161,The Penns,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (Max),A,293.12
182161,The Penns,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.12
182161,The Penns,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (Min),A,254.12
182161,The Penns,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (Max),A,354.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.62
182161,The Penns,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T18:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9902
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99216
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99094
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,4,N Current (Min),A,41.62
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,4,N Current (Max),A,121.25
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,4,N Current (RMS),A,73.38
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,70.75
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,148.12
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.75
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,66.25
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,113.38
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.75
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,124.75
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,202.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,159.38
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98483
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98019
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (Min),A,24.62
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (Max),A,63.75
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (RMS),A,37.62
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.62
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,108.88
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.12
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98291
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97452
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (Min),A,10.75
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (Max),A,43.25
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (RMS),A,17.25
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98968
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96594
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (Min),A,56.62
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (Max),A,35.38
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.12
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
182161,The Penns,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
182161,The Penns,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
182161,The Penns,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
182161,The Penns,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
182161,The Penns,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
182161,The Penns,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
182161,The Penns,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
182161,The Penns,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
182161,The Penns,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
182161,The Penns,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,busbar,,N Current (Min),A,88.12
182161,The Penns,2024-01-14T18:40:00.000+00:00,busbar,,N Current (Max),A,132.5
182161,The Penns,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.25
182161,The Penns,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (Min),A,217.5
182161,The Penns,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (Max),A,304.12
182161,The Penns,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (Min),A,221.38
182161,The Penns,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (Max),A,301.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.75
182161,The Penns,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (Min),A,249.12
182161,The Penns,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (Max),A,342.75
182161,The Penns,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.88
182161,The Penns,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T18:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98367
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98563
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98755
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,4,N Current (Min),A,35.62
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,4,N Current (Max),A,112.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,4,N Current (RMS),A,60.25
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,64.12
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,112.25
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.62
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,109.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.25
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,97.25
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,188.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,129.5
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97708
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98798
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (Min),A,23.5
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (Max),A,81.62
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (RMS),A,50.62
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.25
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,134.88
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.25
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,114.5
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98425
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9873
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97223
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (Max),A,24.12
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (RMS),A,14.25
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97528
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (Min),A,55.25
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (Max),A,38.12
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.88
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.62
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.25
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
182161,The Penns,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
182161,The Penns,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
182161,The Penns,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
182161,The Penns,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
182161,The Penns,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
182161,The Penns,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
182161,The Penns,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
182161,The Penns,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
182161,The Penns,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
182161,The Penns,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
182161,The Penns,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,busbar,,N Current (Min),A,90.62
182161,The Penns,2024-01-14T18:30:00.000+00:00,busbar,,N Current (Max),A,153.12
182161,The Penns,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (Min),A,177.25
182161,The Penns,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (Max),A,273.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.75
182161,The Penns,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (Min),A,234.5
182161,The Penns,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (Max),A,335.75
182161,The Penns,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.25
182161,The Penns,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (Min),A,240.62
182161,The Penns,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (Max),A,333.62
182161,The Penns,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T18:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97757
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98822
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99533
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,44.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,4,N Current (Min),A,68.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,4,N Current (Max),A,144.38
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,4,N Current (RMS),A,105.25
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.38
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,104.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.38
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,137.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.62
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,146.75
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,222.25
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,182.25
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9845
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (Min),A,33.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (Max),A,92.88
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (RMS),A,60.12
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,84.5
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,149.5
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.12
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,103.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96478
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (Max),A,30.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
