Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (Min),A,62.88
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (Max),A,41.38
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,122.88
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.25
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
182161,The Penns,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
182161,The Penns,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
182161,The Penns,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
182161,The Penns,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
182161,The Penns,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
182161,The Penns,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
182161,The Penns,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
182161,The Penns,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
182161,The Penns,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
182161,The Penns,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,busbar,,N Current (Min),A,90.5
182161,The Penns,2024-01-14T18:20:00.000+00:00,busbar,,N Current (Max),A,171.12
182161,The Penns,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,126.12
182161,The Penns,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (Min),A,182.62
182161,The Penns,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (Max),A,301.62
182161,The Penns,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.88
182161,The Penns,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (Min),A,252.75
182161,The Penns,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (Max),A,358.5
182161,The Penns,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.88
182161,The Penns,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (Min),A,312.88
182161,The Penns,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (Max),A,401.75
182161,The Penns,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.25
182161,The Penns,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T18:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98468
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98709
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99472
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,47.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,4,N Current (Min),A,74.62
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,4,N Current (Max),A,168.75
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,4,N Current (RMS),A,114.62
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,64.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,102.75
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,55.62
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,146.62
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.38
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,153.88
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,237.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,196.25
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98624
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (Min),A,26.12
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (Max),A,70.25
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (RMS),A,49.5
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,71.5
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,121.25
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.38
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.25
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.25
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96457
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95834
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (Max),A,49.5
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (RMS),A,18.62
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99609
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (Min),A,83.88
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (Max),A,58.75
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,98.25
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,154.38
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
182161,The Penns,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
182161,The Penns,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
182161,The Penns,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
182161,The Penns,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
182161,The Penns,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
182161,The Penns,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
182161,The Penns,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
182161,The Penns,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
182161,The Penns,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
182161,The Penns,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
182161,The Penns,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,busbar,,N Current (Min),A,93.25
182161,The Penns,2024-01-14T18:10:00.000+00:00,busbar,,N Current (Max),A,203.62
182161,The Penns,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,121.75
182161,The Penns,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (Min),A,234.88
182161,The Penns,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (Max),A,308.12
182161,The Penns,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.12
182161,The Penns,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (Min),A,234.38
182161,The Penns,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (Max),A,354.75
182161,The Penns,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (Min),A,316.38
182161,The Penns,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (Max),A,437.5
182161,The Penns,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.38
182161,The Penns,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T18:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98007
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98041
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99225
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,4,N Current (Min),A,62.12
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,4,N Current (Max),A,142.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,4,N Current (RMS),A,105.5
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.62
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,102.88
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.25
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,54.25
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,105.88
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.62
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,146.5
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,208.62
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,179.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98099
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98978
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (Min),A,23.62
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (Max),A,63.25
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,64.25
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,114.88
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.25
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,89.88
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97034
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97379
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (Max),A,30.62
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (RMS),A,16.25
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (Min),A,87.25
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (Max),A,60.12
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,90.62
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,161.38
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.38
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,115.75
182161,The Penns,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
182161,The Penns,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
182161,The Penns,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
182161,The Penns,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
182161,The Penns,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
182161,The Penns,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
182161,The Penns,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
182161,The Penns,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
182161,The Penns,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
182161,The Penns,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
182161,The Penns,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,89.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,busbar,,N Current (Min),A,95.88
182161,The Penns,2024-01-14T18:00:00.000+00:00,busbar,,N Current (Max),A,190.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,133.25
182161,The Penns,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (Min),A,246.62
182161,The Penns,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (Max),A,341.88
182161,The Penns,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.12
182161,The Penns,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (Min),A,206.38
182161,The Penns,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (Max),A,315.75
182161,The Penns,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.25
182161,The Penns,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (Min),A,320.75
182161,The Penns,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (Max),A,438.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T18:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98392
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97873
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99176
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,4,N Current (Min),A,48.38
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,4,N Current (Max),A,136.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,4,N Current (RMS),A,93.75
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.25
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,116.88
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.12
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.12
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,107.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.88
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,117.25
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,208.5
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,168.12
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98932
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98663
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (Min),A,32.5
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (Max),A,92.88
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (RMS),A,55.62
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.25
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,88.5
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,151.25
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.12
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (Max),A,28.38
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (RMS),A,16.75
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99109
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97449
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (Min),A,70.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (Max),A,44.25
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,126.12
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.62
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,106.12
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
182161,The Penns,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
182161,The Penns,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
182161,The Penns,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
182161,The Penns,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
182161,The Penns,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
182161,The Penns,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
182161,The Penns,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
182161,The Penns,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
182161,The Penns,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
182161,The Penns,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
182161,The Penns,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,80.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,busbar,,N Current (Min),A,86.5
182161,The Penns,2024-01-14T17:50:00.000+00:00,busbar,,N Current (Max),A,159.12
182161,The Penns,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.38
182161,The Penns,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (Min),A,240.25
182161,The Penns,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (Max),A,330.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.88
182161,The Penns,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (Min),A,247.75
182161,The Penns,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (Max),A,338.12
182161,The Penns,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.62
182161,The Penns,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (Min),A,263.25
182161,The Penns,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (Max),A,427.12
182161,The Penns,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T17:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98508
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98291
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99213
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,4,N Current (Min),A,50.5
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,4,N Current (Max),A,144.88
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,4,N Current (RMS),A,89.5
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,131.88
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.62
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,58.25
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,102.88
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.62
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,122.75
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,209.38
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,167.5
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99307
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99127
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98145
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (Min),A,25.25
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (Max),A,97.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (RMS),A,59.25
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,97.25
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.38
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,71.88
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,148.38
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.62
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (Max),A,67.62
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (RMS),A,31.75
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.75
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9852
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (Min),A,62.25
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (Max),A,39.5
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,125.38
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.62
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.75
182161,The Penns,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
182161,The Penns,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
182161,The Penns,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
182161,The Penns,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
182161,The Penns,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
182161,The Penns,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
182161,The Penns,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
182161,The Penns,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
182161,The Penns,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
182161,The Penns,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
182161,The Penns,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,busbar,,N Current (Min),A,84.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,busbar,,N Current (Max),A,152.88
182161,The Penns,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.75
182161,The Penns,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (Min),A,267.38
182161,The Penns,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (Max),A,362.75
182161,The Penns,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.88
