Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (Min),A,237.38
182161,The Penns,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (Max),A,343.75
182161,The Penns,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.38
182161,The Penns,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (Min),A,266.5
182161,The Penns,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (Max),A,411.38
182161,The Penns,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.88
182161,The Penns,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T17:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98834
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98489
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99228
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,4,N Current (Min),A,43.25
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,4,N Current (Max),A,117.12
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,4,N Current (RMS),A,80.62
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,60.62
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,140.62
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.5
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,61.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,116.38
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,114.12
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,202.25
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,161.62
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98999
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96551
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (Min),A,21.5
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (Max),A,88.25
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (RMS),A,58.38
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.62
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.62
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.62
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,129.38
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.38
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (Max),A,48.38
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (RMS),A,23.38
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (Min),A,46.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (Max),A,28.38
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.75
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,108.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.75
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.12
182161,The Penns,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
182161,The Penns,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
182161,The Penns,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
182161,The Penns,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
182161,The Penns,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
182161,The Penns,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
182161,The Penns,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
182161,The Penns,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
182161,The Penns,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,busbar,,N Current (Min),A,81.62
182161,The Penns,2024-01-14T17:30:00.000+00:00,busbar,,N Current (Max),A,150.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.25
182161,The Penns,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (Min),A,213.38
182161,The Penns,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (Max),A,385.5
182161,The Penns,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.75
182161,The Penns,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (Min),A,249.62
182161,The Penns,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (Max),A,340.25
182161,The Penns,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.12
182161,The Penns,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (Min),A,270.88
182161,The Penns,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (Max),A,390.25
182161,The Penns,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.75
182161,The Penns,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T17:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98462
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98334
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98996
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,4,N Current (Min),A,37.5
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,4,N Current (Max),A,122.88
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,4,N Current (RMS),A,72.75
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,60.62
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,108.88
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,110.25
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.38
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,113.62
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,200.75
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,150.75
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98816
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98892
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97775
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (Min),A,26.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (Max),A,88.5
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (RMS),A,54.38
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,68.12
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,138.62
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.75
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.12
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98596
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (Min),A,8.25
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (Max),A,47.75
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (RMS),A,19.38
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (Min),A,68.62
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (Max),A,34.88
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,147.88
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.12
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.12
182161,The Penns,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
182161,The Penns,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
182161,The Penns,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
182161,The Penns,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
182161,The Penns,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
182161,The Penns,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
182161,The Penns,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
182161,The Penns,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
182161,The Penns,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
182161,The Penns,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,busbar,,N Current (Min),A,81.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,busbar,,N Current (Max),A,128.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.38
182161,The Penns,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (Min),A,244.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (Max),A,323.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.62
182161,The Penns,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (Min),A,231.5
182161,The Penns,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (Max),A,338.12
182161,The Penns,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.88
182161,The Penns,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (Min),A,261.12
182161,The Penns,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (Max),A,382.12
182161,The Penns,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.88
182161,The Penns,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T17:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9725
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97327
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99023
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,4,N Current (Min),A,58.62
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,4,N Current (Max),A,146.38
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,4,N Current (RMS),A,90.88
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,90.88
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.38
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,106.5
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.25
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,118.25
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,206.88
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,154.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98791
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97107
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (Min),A,27.12
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (Max),A,90.38
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (RMS),A,50.12
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.62
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,131.25
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.25
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.25
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95807
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97101
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (Max),A,52.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (RMS),A,27.38
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (Min),A,63.25
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (Max),A,34.12
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,133.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.38
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.38
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
182161,The Penns,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
182161,The Penns,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
182161,The Penns,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
182161,The Penns,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
182161,The Penns,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
182161,The Penns,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
182161,The Penns,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
182161,The Penns,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
182161,The Penns,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
182161,The Penns,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
182161,The Penns,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,busbar,,N Current (Min),A,79.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,busbar,,N Current (Max),A,172.38
182161,The Penns,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
182161,The Penns,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (Min),A,200.62
182161,The Penns,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (Max),A,309.25
182161,The Penns,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.62
182161,The Penns,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (Min),A,215.75
182161,The Penns,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (Max),A,320.62
182161,The Penns,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.62
182161,The Penns,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (Min),A,240.75
182161,The Penns,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (Max),A,390.88
182161,The Penns,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
182161,The Penns,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T17:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97162
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97885
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98801
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,4,N Current (Min),A,33.5
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,4,N Current (Max),A,89.5
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,4,N Current (RMS),A,63.75
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,103.38
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.38
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,67.75
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,107.38
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,101.62
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,163.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,126.75
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98556
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99118
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97565
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (Min),A,25.88
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (Max),A,96.75
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (RMS),A,57.62
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.25
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,70.5
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,146.12
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.75
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96249
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97201
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (Max),A,56.25
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (RMS),A,21.62
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98624
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (Min),A,60.5
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (Max),A,32.38
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,110.25
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.25
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
182161,The Penns,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
182161,The Penns,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
182161,The Penns,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
182161,The Penns,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
182161,The Penns,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
182161,The Penns,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
182161,The Penns,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
182161,The Penns,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
182161,The Penns,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
182161,The Penns,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
182161,The Penns,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,busbar,,N Current (Min),A,82.25
182161,The Penns,2024-01-14T17:00:00.000+00:00,busbar,,N Current (Max),A,150.75
182161,The Penns,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.12
182161,The Penns,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (Min),A,184.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (Max),A,305.12
182161,The Penns,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.38
182161,The Penns,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (Min),A,240.88
182161,The Penns,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (Max),A,352.62
182161,The Penns,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.12
182161,The Penns,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (Min),A,245.12
182161,The Penns,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (Max),A,338.12
182161,The Penns,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
182161,The Penns,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T17:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98184
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97375
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99265
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,4,N Current (Min),A,42.38
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,4,N Current (Max),A,108.88
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,4,N Current (RMS),A,73.5
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,111.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.75
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,115.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.75
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,121.5
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,176.12
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,145.38
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
