Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98376
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98468
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97681
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (Min),A,20.88
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (Max),A,62.12
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (RMS),A,37.25
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.88
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,112.75
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.88
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97739
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87027
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (Max),A,47.38
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.12
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98517
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (Min),A,64.62
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (Max),A,41.75
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,128.25
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.12
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
182161,The Penns,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
182161,The Penns,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
182161,The Penns,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
182161,The Penns,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
182161,The Penns,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
182161,The Penns,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
182161,The Penns,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
182161,The Penns,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
182161,The Penns,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
182161,The Penns,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
182161,The Penns,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,busbar,,N Current (Min),A,81.62
182161,The Penns,2024-01-14T16:50:00.000+00:00,busbar,,N Current (Max),A,132.25
182161,The Penns,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.75
182161,The Penns,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (Min),A,204.62
182161,The Penns,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (Max),A,319.88
182161,The Penns,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.25
182161,The Penns,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (Min),A,188.12
182161,The Penns,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (Max),A,312.25
182161,The Penns,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (Min),A,256.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (Max),A,338.12
182161,The Penns,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T16:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98837
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96893
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99173
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,4,N Current (Min),A,41.5
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,4,N Current (Max),A,105.5
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,4,N Current (RMS),A,71.75
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,65.25
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,108.75
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,84.75
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.62
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,106.38
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,169.5
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,140.25
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98038
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98572
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98868
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (Min),A,21.25
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (Max),A,66.5
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,98.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.62
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.25
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95828
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86929
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (Min),A,16.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (Max),A,56.12
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (RMS),A,30.75
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (Min),A,61.62
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (Max),A,37.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,123.75
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.25
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.62
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
182161,The Penns,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
182161,The Penns,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
182161,The Penns,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
182161,The Penns,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
182161,The Penns,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
182161,The Penns,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
182161,The Penns,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
182161,The Penns,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
182161,The Penns,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
182161,The Penns,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
182161,The Penns,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,busbar,,N Current (Min),A,74.12
182161,The Penns,2024-01-14T16:40:00.000+00:00,busbar,,N Current (Max),A,155.62
182161,The Penns,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.88
182161,The Penns,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (Min),A,186.62
182161,The Penns,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (Max),A,294.5
182161,The Penns,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.12
182161,The Penns,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (Min),A,195.38
182161,The Penns,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (Max),A,269.62
182161,The Penns,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.38
182161,The Penns,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (Min),A,243.38
182161,The Penns,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (Max),A,363.88
182161,The Penns,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T16:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99225
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97473
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98981
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,4,N Current (Min),A,30.75
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,4,N Current (Max),A,105.38
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,4,N Current (RMS),A,67.25
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,78.88
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,134.12
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.25
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.5
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.38
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,96.75
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,173.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,132.12
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97812
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98456
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (Min),A,21.5
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (Max),A,55.62
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (RMS),A,35.75
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,83.38
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,96.25
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.62
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.38
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88849
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (Min),A,17.5
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (Max),A,46.5
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (RMS),A,34.12
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98819
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (Min),A,71.12
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (Max),A,38.75
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,134.25
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.38
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
182161,The Penns,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
182161,The Penns,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
182161,The Penns,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
182161,The Penns,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
182161,The Penns,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
182161,The Penns,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
182161,The Penns,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
182161,The Penns,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
182161,The Penns,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
182161,The Penns,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,busbar,,N Current (Min),A,78.62
182161,The Penns,2024-01-14T16:30:00.000+00:00,busbar,,N Current (Max),A,155.25
182161,The Penns,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.62
182161,The Penns,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (Min),A,234.38
182161,The Penns,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (Max),A,336.88
182161,The Penns,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.38
182161,The Penns,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (Min),A,175.25
182161,The Penns,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (Max),A,260.25
182161,The Penns,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.88
182161,The Penns,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (Min),A,235.62
182161,The Penns,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (Max),A,356.75
182161,The Penns,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.38
182161,The Penns,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T16:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98132
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98221
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98505
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,4,N Current (Min),A,25.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,4,N Current (Max),A,94.12
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,4,N Current (RMS),A,50.5
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,102.62
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.38
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.75
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,90.75
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.62
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,76.5
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,149.25
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,114.88
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99109
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98181
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97028
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (Min),A,21.75
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (Max),A,55.88
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.38
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,89.5
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87198
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (Min),A,18.75
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (Max),A,44.75
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (RMS),A,30.25
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98553
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97855
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (Min),A,70.62
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (Max),A,41.5
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,115.38
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
182161,The Penns,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
182161,The Penns,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
182161,The Penns,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
182161,The Penns,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
182161,The Penns,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
182161,The Penns,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
182161,The Penns,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
182161,The Penns,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
182161,The Penns,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
182161,The Penns,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
182161,The Penns,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,busbar,,N Current (Min),A,73.25
182161,The Penns,2024-01-14T16:20:00.000+00:00,busbar,,N Current (Max),A,136.12
182161,The Penns,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.75
182161,The Penns,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (Min),A,191.62
182161,The Penns,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (Max),A,312.12
182161,The Penns,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.38
182161,The Penns,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (Min),A,168.12
182161,The Penns,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (Max),A,257.62
182161,The Penns,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (Min),A,175.88
182161,The Penns,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (Max),A,280.75
182161,The Penns,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T16:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97195
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97348
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98206
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,4,N Current (Min),A,27.62
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,4,N Current (Max),A,106.62
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,4,N Current (RMS),A,56.25
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.88
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,89.75
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.75
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,80.88
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,153.38
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,109.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97861
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97708
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (Min),A,20.88
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (Max),A,55.88
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (RMS),A,33.62
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,95.62
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.62
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85684
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
