Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (Max),A,41.38
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98987
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9827
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (Min),A,87.75
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (Max),A,58.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,138.88
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.38
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.38
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
182161,The Penns,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
182161,The Penns,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
182161,The Penns,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
182161,The Penns,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
182161,The Penns,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
182161,The Penns,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
182161,The Penns,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
182161,The Penns,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
182161,The Penns,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
182161,The Penns,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
182161,The Penns,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,busbar,,N Current (Min),A,65.88
182161,The Penns,2024-01-14T16:10:00.000+00:00,busbar,,N Current (Max),A,125.38
182161,The Penns,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (Min),A,205.25
182161,The Penns,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (Max),A,290.5
182161,The Penns,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.88
182161,The Penns,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (Min),A,165.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (Max),A,237.5
182161,The Penns,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (Min),A,198.12
182161,The Penns,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (Max),A,306.25
182161,The Penns,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T16:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97824
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97729
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98581
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,4,N Current (Min),A,39.62
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,4,N Current (Max),A,97.5
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,4,N Current (RMS),A,59.75
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.25
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,79.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,161.25
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,115.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98737
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (Min),A,24.88
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (Max),A,63.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (RMS),A,44.38
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,66.75
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,118.88
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96497
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88705
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95792
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (Max),A,23.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (RMS),A,11.88
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (Min),A,88.12
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (Max),A,50.38
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,132.38
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.88
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
182161,The Penns,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
182161,The Penns,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
182161,The Penns,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
182161,The Penns,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
182161,The Penns,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
182161,The Penns,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
182161,The Penns,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
182161,The Penns,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
182161,The Penns,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
182161,The Penns,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,busbar,,N Current (Min),A,64.5
182161,The Penns,2024-01-14T16:00:00.000+00:00,busbar,,N Current (Max),A,104.5
182161,The Penns,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
182161,The Penns,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (Min),A,192.75
182161,The Penns,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (Max),A,275.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (Min),A,192.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (Max),A,269.12
182161,The Penns,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.12
182161,The Penns,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (Min),A,188.12
182161,The Penns,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (Max),A,319.88
182161,The Penns,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.62
182161,The Penns,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T16:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94455
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97607
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98682
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,4,N Current (Min),A,33.88
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,4,N Current (Max),A,112.38
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,4,N Current (RMS),A,75.75
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.38
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,85.12
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.88
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,67.75
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,152.5
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,118.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98309
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (Min),A,21.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (Max),A,53.12
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,101.38
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.88
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,73.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.31
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96869
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8789
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96115
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (Max),A,17.12
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98703
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98459
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (Min),A,60.38
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (Max),A,35.88
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.62
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.62
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
182161,The Penns,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
182161,The Penns,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.17
182161,The Penns,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
182161,The Penns,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
182161,The Penns,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,231.81
182161,The Penns,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
182161,The Penns,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
182161,The Penns,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.95
182161,The Penns,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
182161,The Penns,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
182161,The Penns,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,busbar,,N Current (Min),A,74.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,busbar,,N Current (Max),A,149.88
182161,The Penns,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.25
182161,The Penns,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (Min),A,134.62
182161,The Penns,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (Max),A,208.5
182161,The Penns,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
182161,The Penns,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (Min),A,195.25
182161,The Penns,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (Max),A,269.12
182161,The Penns,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.62
182161,The Penns,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (Min),A,198.12
182161,The Penns,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (Max),A,305.5
182161,The Penns,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.25
182161,The Penns,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T15:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95233
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97406
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98602
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,4,N Current (Min),A,30.25
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,4,N Current (Max),A,89.25
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,4,N Current (RMS),A,61.25
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,86.75
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.75
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,75.25
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,126.25
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,103.38
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97165
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97821
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9873
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (Min),A,21.12
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (Max),A,56.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (RMS),A,34.5
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.38
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97885
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87015
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95789
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (Max),A,23.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (RMS),A,12.25
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97995
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (Min),A,72.75
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (Max),A,36.5
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.62
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
182161,The Penns,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
182161,The Penns,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
182161,The Penns,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
182161,The Penns,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
182161,The Penns,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
182161,The Penns,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
182161,The Penns,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
182161,The Penns,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
182161,The Penns,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
182161,The Penns,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
182161,The Penns,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,busbar,,N Current (Min),A,75.75
182161,The Penns,2024-01-14T15:40:00.000+00:00,busbar,,N Current (Max),A,166.62
182161,The Penns,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,112.12
182161,The Penns,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (Min),A,122.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (Max),A,204.25
182161,The Penns,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
182161,The Penns,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (Min),A,176.25
182161,The Penns,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (Max),A,248.12
182161,The Penns,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.88
182161,The Penns,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (Min),A,205.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (Max),A,309.5
182161,The Penns,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.12
182161,The Penns,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T15:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94147
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9787
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98587
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,4,N Current (Min),A,30.5
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,4,N Current (Max),A,88.88
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,4,N Current (RMS),A,58.12
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,91.88
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.12
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,71.75
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,131.38
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.62
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9798
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98474
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (Min),A,21.38
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (Max),A,70.62
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (RMS),A,36.5
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,77.75
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,112.5
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.12
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91482
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88852
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96374
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (Max),A,21.75
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (RMS),A,10.88
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98093
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (Min),A,54.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (Max),A,31.88
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.75
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
