Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
182161,The Penns,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
182161,The Penns,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
182161,The Penns,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
182161,The Penns,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
182161,The Penns,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
182161,The Penns,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
182161,The Penns,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
182161,The Penns,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
182161,The Penns,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,busbar,,N Current (Min),A,71.62
182161,The Penns,2024-01-14T15:30:00.000+00:00,busbar,,N Current (Max),A,142.25
182161,The Penns,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.12
182161,The Penns,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (Min),A,139.38
182161,The Penns,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (Max),A,205.12
182161,The Penns,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.75
182161,The Penns,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (Min),A,193.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (Max),A,257.5
182161,The Penns,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
182161,The Penns,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (Min),A,165.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (Max),A,306.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.12
182161,The Penns,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T15:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.25
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88977
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9707
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98489
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,4,N Current (Min),A,43.62
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,4,N Current (Max),A,103.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,4,N Current (RMS),A,64.25
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,83.62
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.62
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,75.12
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,140.62
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.12
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98148
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98694
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98422
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (Min),A,19.25
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (Max),A,56.25
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (RMS),A,32.62
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.62
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,58.12
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,97.62
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.88
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97003
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91882
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96817
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (Max),A,35.5
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (RMS),A,13.12
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9783
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (Min),A,82.12
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (Max),A,34.38
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,125.38
182161,The Penns,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
182161,The Penns,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
182161,The Penns,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
182161,The Penns,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
182161,The Penns,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
182161,The Penns,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
182161,The Penns,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
182161,The Penns,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
182161,The Penns,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
182161,The Penns,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
182161,The Penns,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,busbar,,N Current (Min),A,72.62
182161,The Penns,2024-01-14T15:20:00.000+00:00,busbar,,N Current (Max),A,129.62
182161,The Penns,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
182161,The Penns,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (Min),A,137.5
182161,The Penns,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (Max),A,197.25
182161,The Penns,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.12
182161,The Penns,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (Min),A,159.75
182161,The Penns,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (Max),A,244.62
182161,The Penns,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.62
182161,The Penns,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (Min),A,189.25
182161,The Penns,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (Max),A,284.38
182161,The Penns,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.62
182161,The Penns,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T15:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91528
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96655
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98666
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,4,N Current (Min),A,47.75
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,4,N Current (Max),A,112.88
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,4,N Current (RMS),A,73.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,76.75
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,147.12
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.75
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97525
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98025
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96997
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (Min),A,18.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (Max),A,65.88
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (RMS),A,32.62
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,97.88
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98224
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94003
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97726
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (Min),A,7.75
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (Max),A,43.62
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (RMS),A,13.12
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98795
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98056
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (Min),A,48.5
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (Max),A,29.38
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
182161,The Penns,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
182161,The Penns,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
182161,The Penns,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
182161,The Penns,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
182161,The Penns,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
182161,The Penns,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
182161,The Penns,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
182161,The Penns,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
182161,The Penns,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
182161,The Penns,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
182161,The Penns,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,busbar,,N Current (Min),A,72.12
182161,The Penns,2024-01-14T15:10:00.000+00:00,busbar,,N Current (Max),A,134.25
182161,The Penns,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.62
182161,The Penns,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (Min),A,133.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (Max),A,190.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
182161,The Penns,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (Min),A,137.62
182161,The Penns,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (Max),A,239.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.88
182161,The Penns,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (Min),A,185.75
182161,The Penns,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (Max),A,275.75
182161,The Penns,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T15:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8569
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97702
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98688
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,4,N Current (Min),A,45.38
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,4,N Current (Max),A,105.12
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,4,N Current (RMS),A,78.88
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.25
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.88
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,74.38
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,138.25
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,107.62
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99045
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97873
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97351
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (Min),A,16.62
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (Max),A,48.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (RMS),A,28.75
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9686
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97995
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (Min),A,6.62
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (Max),A,31.75
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (RMS),A,15.12
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98166
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96664
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (Min),A,64.5
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (Max),A,38.88
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
182161,The Penns,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
182161,The Penns,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
182161,The Penns,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
182161,The Penns,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
182161,The Penns,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
182161,The Penns,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
182161,The Penns,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
182161,The Penns,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
182161,The Penns,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
182161,The Penns,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,busbar,,N Current (Min),A,71.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,busbar,,N Current (Max),A,149.12
182161,The Penns,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,102.75
182161,The Penns,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (Min),A,130.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (Max),A,187.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
182161,The Penns,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (Min),A,143.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (Max),A,208.62
182161,The Penns,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
182161,The Penns,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (Min),A,190.25
182161,The Penns,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (Max),A,300.88
182161,The Penns,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.75
182161,The Penns,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T15:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.69
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90219
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98511
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98569
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,4,N Current (Min),A,33.5
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,4,N Current (Max),A,100.25
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,4,N Current (RMS),A,70.75
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.12
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,76.88
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,64.62
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,134.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,103.38
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9733
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97079
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (Min),A,16.25
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (Max),A,42.75
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.75
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94086
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (Min),A,7.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (Max),A,54.75
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97299
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97144
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (Min),A,62.25
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (Max),A,36.75
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
182161,The Penns,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
182161,The Penns,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
182161,The Penns,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
182161,The Penns,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
182161,The Penns,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
182161,The Penns,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
182161,The Penns,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
182161,The Penns,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
182161,The Penns,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
182161,The Penns,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
182161,The Penns,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,busbar,,N Current (Min),A,69.25
182161,The Penns,2024-01-14T14:50:00.000+00:00,busbar,,N Current (Max),A,147.12
182161,The Penns,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.62
182161,The Penns,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (Min),A,111.12
182161,The Penns,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (Max),A,212.62
182161,The Penns,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
182161,The Penns,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (Min),A,152.88
182161,The Penns,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (Max),A,198.88
182161,The Penns,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (Min),A,197.5
182161,The Penns,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (Max),A,291.62
182161,The Penns,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.25
182161,The Penns,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T14:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96475
