Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98886
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98105
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,4,N Current (Min),A,26.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,4,N Current (Max),A,75.88
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,4,N Current (RMS),A,49.75
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.75
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,100.88
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,64.25
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,116.62
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.88
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9819
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96936
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (Min),A,16.25
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (Max),A,54.5
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (RMS),A,26.62
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,95.75
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.38
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9765
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.966
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (Max),A,30.88
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97934
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96088
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (Min),A,61.25
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (Max),A,29.38
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
182161,The Penns,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
182161,The Penns,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
182161,The Penns,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
182161,The Penns,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
182161,The Penns,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
182161,The Penns,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
182161,The Penns,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
182161,The Penns,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
182161,The Penns,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
182161,The Penns,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
182161,The Penns,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,busbar,,N Current (Min),A,73.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,busbar,,N Current (Max),A,133.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (Min),A,127.88
182161,The Penns,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (Max),A,187.38
182161,The Penns,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.38
182161,The Penns,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (Min),A,143.88
182161,The Penns,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (Max),A,243.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.88
182161,The Penns,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (Min),A,188.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (Max),A,268.62
182161,The Penns,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.12
182161,The Penns,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T14:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97275
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98215
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98599
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,4,N Current (Min),A,26.25
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,4,N Current (Max),A,94.12
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,4,N Current (RMS),A,64.12
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,74.12
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,141.38
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.25
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97574
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98047
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (Min),A,16.88
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (Max),A,56.25
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (RMS),A,33.88
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,90.5
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.88
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96994
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98099
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (Max),A,43.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (RMS),A,13.25
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98633
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96115
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (Min),A,45.5
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (Max),A,31.25
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
182161,The Penns,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
182161,The Penns,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
182161,The Penns,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
182161,The Penns,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
182161,The Penns,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
182161,The Penns,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
182161,The Penns,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
182161,The Penns,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
182161,The Penns,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
182161,The Penns,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
182161,The Penns,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,busbar,,N Current (Min),A,65.25
182161,The Penns,2024-01-14T14:30:00.000+00:00,busbar,,N Current (Max),A,130.88
182161,The Penns,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.75
182161,The Penns,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (Min),A,142.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (Max),A,199.62
182161,The Penns,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.25
182161,The Penns,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (Min),A,148.38
182161,The Penns,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (Max),A,205.62
182161,The Penns,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
182161,The Penns,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (Min),A,199.88
182161,The Penns,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (Max),A,287.75
182161,The Penns,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
182161,The Penns,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T14:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91391
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97388
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98129
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,4,N Current (Min),A,41.38
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,4,N Current (Max),A,87.62
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,4,N Current (RMS),A,63.62
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,63.88
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,126.75
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.88
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96347
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97671
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97864
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (Min),A,18.5
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (Max),A,56.25
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (RMS),A,29.12
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,84.75
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97861
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90661
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95477
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (Min),A,7.25
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (Max),A,19.5
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.12
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98248
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96454
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94812
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (Min),A,54.5
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (Max),A,32.25
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
182161,The Penns,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
182161,The Penns,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
182161,The Penns,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
182161,The Penns,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
182161,The Penns,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
182161,The Penns,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
182161,The Penns,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
182161,The Penns,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
182161,The Penns,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
182161,The Penns,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
182161,The Penns,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,busbar,,N Current (Min),A,63.25
182161,The Penns,2024-01-14T14:20:00.000+00:00,busbar,,N Current (Max),A,116.38
182161,The Penns,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.75
182161,The Penns,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (Min),A,108.75
182161,The Penns,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (Max),A,171.12
182161,The Penns,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (Min),A,118.38
182161,The Penns,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (Max),A,185.62
182161,The Penns,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
182161,The Penns,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (Min),A,135.12
182161,The Penns,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (Max),A,233.12
182161,The Penns,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
182161,The Penns,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T14:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91568
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97424
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98483
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,4,N Current (Min),A,45.12
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,4,N Current (Max),A,100.88
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,4,N Current (RMS),A,72.88
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.62
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.25
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,84.62
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,135.5
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.75
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98245
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98102
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (Min),A,20.38
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (Max),A,69.62
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (RMS),A,51.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,107.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.75
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99084
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9227
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96997
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (Max),A,32.88
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98053
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96515
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96851
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (Min),A,57.12
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (Max),A,32.12
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
182161,The Penns,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
182161,The Penns,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
182161,The Penns,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
182161,The Penns,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
182161,The Penns,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
182161,The Penns,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
182161,The Penns,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
182161,The Penns,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
182161,The Penns,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
182161,The Penns,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
182161,The Penns,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,busbar,,N Current (Min),A,61.12
182161,The Penns,2024-01-14T14:10:00.000+00:00,busbar,,N Current (Max),A,123.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.25
182161,The Penns,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (Min),A,124.12
182161,The Penns,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (Max),A,204.25
182161,The Penns,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (Min),A,122.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (Max),A,231.38
182161,The Penns,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
182161,The Penns,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (Min),A,167.38
182161,The Penns,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (Max),A,270.75
182161,The Penns,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.12
182161,The Penns,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T14:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9794
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96011
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97946
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,4,N Current (Min),A,28.12
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,4,N Current (Max),A,108.62
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,4,N Current (RMS),A,52.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,101.12
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.12
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,142.88
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.25
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98706
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98764
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98608
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (Min),A,15.12
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (Max),A,56.88
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (RMS),A,33.62
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.88
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
