Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,102.88
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94876
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9848
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (Max),A,33.12
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95776
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (Min),A,73.12
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (Max),A,40.75
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.12
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
182161,The Penns,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
182161,The Penns,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
182161,The Penns,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
182161,The Penns,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
182161,The Penns,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
182161,The Penns,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
182161,The Penns,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
182161,The Penns,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
182161,The Penns,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
182161,The Penns,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,busbar,,N Current (Min),A,59.75
182161,The Penns,2024-01-14T14:00:00.000+00:00,busbar,,N Current (Max),A,135.5
182161,The Penns,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.38
182161,The Penns,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (Min),A,153.62
182161,The Penns,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (Max),A,277.38
182161,The Penns,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
182161,The Penns,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (Min),A,130.5
182161,The Penns,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (Max),A,194.25
182161,The Penns,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.12
182161,The Penns,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (Min),A,183.88
182161,The Penns,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (Max),A,273.38
182161,The Penns,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
182161,The Penns,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T14:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9928
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96002
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98202
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,4,N Current (Min),A,33.5
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,4,N Current (Max),A,61.88
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,4,N Current (RMS),A,45.88
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,71.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,110.88
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.12
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,67.75
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,115.38
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.25
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98987
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98566
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95944
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (Min),A,16.75
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (Max),A,81.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.75
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,106.88
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97519
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9852
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (Min),A,7.62
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (Max),A,25.75
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (RMS),A,15.38
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98776
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96942
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (Min),A,56.62
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (Max),A,31.5
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
182161,The Penns,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
182161,The Penns,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
182161,The Penns,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
182161,The Penns,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
182161,The Penns,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
182161,The Penns,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
182161,The Penns,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
182161,The Penns,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
182161,The Penns,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
182161,The Penns,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,busbar,,N Current (Min),A,64.38
182161,The Penns,2024-01-14T13:50:00.000+00:00,busbar,,N Current (Max),A,132.5
182161,The Penns,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.75
182161,The Penns,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (Min),A,186.38
182161,The Penns,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (Max),A,274.75
182161,The Penns,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.38
182161,The Penns,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (Min),A,133.5
182161,The Penns,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (Max),A,213.88
182161,The Penns,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.25
182161,The Penns,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (Min),A,171.62
182161,The Penns,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (Max),A,259.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.75
182161,The Penns,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T13:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96869
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97098
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9837
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,4,N Current (Min),A,26.25
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,4,N Current (Max),A,102.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,4,N Current (RMS),A,53.38
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,89.38
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,69.5
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,134.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.62
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97836
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95419
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (Min),A,16.25
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (Max),A,53.88
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (RMS),A,33.75
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.88
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.62
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99335
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97675
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9902
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (Max),A,56.75
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (RMS),A,21.75
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98535
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (Min),A,60.25
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (Max),A,34.12
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
182161,The Penns,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
182161,The Penns,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
182161,The Penns,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
182161,The Penns,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
182161,The Penns,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
182161,The Penns,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
182161,The Penns,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
182161,The Penns,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
182161,The Penns,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
182161,The Penns,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
182161,The Penns,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,busbar,,N Current (Min),A,64.5
182161,The Penns,2024-01-14T13:40:00.000+00:00,busbar,,N Current (Max),A,129.25
182161,The Penns,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
182161,The Penns,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (Min),A,171.25
182161,The Penns,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (Max),A,266.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.25
182161,The Penns,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (Min),A,139.62
182161,The Penns,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (Max),A,196.12
182161,The Penns,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.75
182161,The Penns,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (Min),A,171.25
182161,The Penns,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (Max),A,283.38
182161,The Penns,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
182161,The Penns,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T13:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97079
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96948
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99039
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,4,N Current (Min),A,35.62
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,4,N Current (Max),A,113.75
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,4,N Current (RMS),A,71.88
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,85.62
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.75
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,69.38
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,157.5
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.62
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99078
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98593
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98071
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (Min),A,13.88
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (Max),A,65.88
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,103.88
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.88
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97491
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (Min),A,6.88
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (Max),A,29.38
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98849
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (Min),A,45.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (Max),A,26.75
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
182161,The Penns,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
182161,The Penns,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
182161,The Penns,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
182161,The Penns,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
182161,The Penns,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
182161,The Penns,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
182161,The Penns,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
182161,The Penns,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
182161,The Penns,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
182161,The Penns,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
182161,The Penns,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,busbar,,N Current (Min),A,63.75
182161,The Penns,2024-01-14T13:30:00.000+00:00,busbar,,N Current (Max),A,151.5
182161,The Penns,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.88
182161,The Penns,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (Min),A,140.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (Max),A,232.38
182161,The Penns,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
182161,The Penns,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (Min),A,164.25
182161,The Penns,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (Max),A,263.5
182161,The Penns,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.75
182161,The Penns,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (Min),A,193.38
182161,The Penns,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (Max),A,303.12
182161,The Penns,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.25
182161,The Penns,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T13:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99106
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95953
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99097
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,4,N Current (Min),A,28.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,4,N Current (Max),A,88.38
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,4,N Current (RMS),A,55.38
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.38
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.12
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.88
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.25
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.5
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,82.5
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,143.75
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.75
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99069
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97372
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (Min),A,17.75
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (Max),A,65.75
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (RMS),A,38.12
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,104.62
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.12
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93729
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97519
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9805
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (Max),A,23.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (RMS),A,12.75
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
