Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (Min),A,65.88
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (Max),A,34.5
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.25
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,115.12
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
182161,The Penns,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
182161,The Penns,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
182161,The Penns,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
182161,The Penns,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
182161,The Penns,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
182161,The Penns,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
182161,The Penns,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
182161,The Penns,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
182161,The Penns,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
182161,The Penns,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,busbar,,N Current (Min),A,60.62
182161,The Penns,2024-01-14T13:20:00.000+00:00,busbar,,N Current (Max),A,107.25
182161,The Penns,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (Min),A,164.12
182161,The Penns,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (Max),A,239.25
182161,The Penns,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (Min),A,185.88
182161,The Penns,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (Max),A,260.62
182161,The Penns,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.25
182161,The Penns,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (Min),A,178.38
182161,The Penns,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (Max),A,290.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.38
182161,The Penns,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T13:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97504
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97845
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98206
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,4,N Current (Min),A,23.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,4,N Current (Max),A,67.25
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,4,N Current (RMS),A,40.88
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,105.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.62
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,57.5
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,122.5
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.62
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98016
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (Min),A,15.38
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (Max),A,46.75
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (RMS),A,28.25
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,84.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.38
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92374
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97186
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96445
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (Min),A,6.88
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (Max),A,19.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (RMS),A,11.25
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99762
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97263
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (Min),A,89.5
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (Max),A,63.38
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,114.5
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.62
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,138.38
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.88
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
182161,The Penns,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
182161,The Penns,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
182161,The Penns,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
182161,The Penns,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
182161,The Penns,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
182161,The Penns,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
182161,The Penns,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
182161,The Penns,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
182161,The Penns,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
182161,The Penns,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
182161,The Penns,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,busbar,,N Current (Min),A,66.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,busbar,,N Current (Max),A,166.62
182161,The Penns,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.38
182161,The Penns,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (Min),A,124.62
182161,The Penns,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (Max),A,253.75
182161,The Penns,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.25
182161,The Penns,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (Min),A,207.25
182161,The Penns,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (Max),A,297.62
182161,The Penns,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.88
182161,The Penns,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (Min),A,144.75
182161,The Penns,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (Max),A,245.12
182161,The Penns,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.62
182161,The Penns,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T13:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93433
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98264
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97809
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,4,N Current (Min),A,26.38
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,4,N Current (Max),A,90.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,4,N Current (RMS),A,57.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,88.25
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.62
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.75
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,129.75
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.88
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99014
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9812
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.987
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (Min),A,15.25
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (Max),A,45.88
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.12
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93106
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95151
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95242
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (Min),A,6.75
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (Max),A,21.75
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (RMS),A,10.75
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98938
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96249
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (Min),A,83.62
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (Max),A,53.88
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.88
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.88
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,132.5
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.75
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
182161,The Penns,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
182161,The Penns,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
182161,The Penns,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
182161,The Penns,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
182161,The Penns,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
182161,The Penns,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
182161,The Penns,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
182161,The Penns,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
182161,The Penns,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
182161,The Penns,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
182161,The Penns,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,busbar,,N Current (Min),A,66.38
182161,The Penns,2024-01-14T13:00:00.000+00:00,busbar,,N Current (Max),A,152.12
182161,The Penns,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.12
182161,The Penns,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (Min),A,144.62
182161,The Penns,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (Max),A,200.25
182161,The Penns,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
182161,The Penns,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (Min),A,196.75
182161,The Penns,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (Max),A,308.25
182161,The Penns,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.62
182161,The Penns,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (Min),A,130.12
182161,The Penns,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (Max),A,239.88
182161,The Penns,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
182161,The Penns,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T13:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95724
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98257
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98563
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,4,N Current (Min),A,31.25
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,4,N Current (Max),A,104.25
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,4,N Current (RMS),A,61.5
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.25
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.12
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,106.75
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.62
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,154.88
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,103.38
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99484
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98297
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (Min),A,16.88
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (Max),A,78.25
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (RMS),A,54.88
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,62.38
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,120.88
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.38
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.12
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9241
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93918
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (Max),A,24.25
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99365
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97943
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (Min),A,59.12
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (Max),A,41.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.5
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
182161,The Penns,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
182161,The Penns,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
182161,The Penns,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
182161,The Penns,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
182161,The Penns,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
182161,The Penns,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
182161,The Penns,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
182161,The Penns,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
182161,The Penns,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
182161,The Penns,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
182161,The Penns,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,busbar,,N Current (Min),A,71.5
182161,The Penns,2024-01-14T12:50:00.000+00:00,busbar,,N Current (Max),A,153.88
182161,The Penns,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,105.75
182161,The Penns,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (Min),A,142.38
182161,The Penns,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (Max),A,234.75
182161,The Penns,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (Min),A,214.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (Max),A,332.62
182161,The Penns,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.25
182161,The Penns,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (Min),A,166.12
182161,The Penns,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (Max),A,304.12
182161,The Penns,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.75
182161,The Penns,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T12:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98099
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97443
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98953
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,4,N Current (Min),A,28.38
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,4,N Current (Max),A,87.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,4,N Current (RMS),A,56.88
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.88
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,73.88
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,88.12
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,140.25
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,109.25
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99332
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98911
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (Min),A,16.75
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (Max),A,90.12
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (RMS),A,43.12
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,136.75
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.38
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.88
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96603
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93155
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (Max),A,26.38
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.12
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (Min),A,74.38
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (Max),A,40.25
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,84.75
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,142.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.38
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
182161,The Penns,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
182161,The Penns,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
182161,The Penns,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
182161,The Penns,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
182161,The Penns,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
182161,The Penns,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
182161,The Penns,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
182161,The Penns,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
182161,The Penns,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
182161,The Penns,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
182161,The Penns,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,busbar,,N Current (Min),A,66.62
182161,The Penns,2024-01-14T12:40:00.000+00:00,busbar,,N Current (Max),A,121.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.75
182161,The Penns,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (Min),A,188.38
182161,The Penns,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (Max),A,281.0
