Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.88
182161,The Penns,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (Min),A,175.12
182161,The Penns,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (Max),A,277.5
182161,The Penns,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
182161,The Penns,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (Min),A,241.62
182161,The Penns,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (Max),A,317.75
182161,The Penns,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.38
182161,The Penns,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T12:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98599
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96783
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98776
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,4,N Current (Min),A,23.62
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,4,N Current (Max),A,67.75
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,4,N Current (RMS),A,41.12
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,91.38
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.75
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,60.12
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,123.75
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98849
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9892
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (Min),A,16.38
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (Max),A,44.38
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (RMS),A,25.12
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.62
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.25
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9537
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97198
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98444
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (Max),A,38.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (Min),A,76.62
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (Max),A,50.88
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.5
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,136.38
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.25
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
182161,The Penns,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
182161,The Penns,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
182161,The Penns,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
182161,The Penns,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
182161,The Penns,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
182161,The Penns,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
182161,The Penns,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
182161,The Penns,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
182161,The Penns,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
182161,The Penns,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
182161,The Penns,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,busbar,,N Current (Min),A,60.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,busbar,,N Current (Max),A,125.75
182161,The Penns,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
182161,The Penns,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (Min),A,203.38
182161,The Penns,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (Max),A,286.38
182161,The Penns,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
182161,The Penns,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (Min),A,165.88
182161,The Penns,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (Max),A,246.75
182161,The Penns,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.88
182161,The Penns,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (Min),A,157.12
182161,The Penns,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (Max),A,307.25
182161,The Penns,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.38
182161,The Penns,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T12:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98712
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98306
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98227
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,4,N Current (Min),A,20.5
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,4,N Current (Max),A,62.75
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,4,N Current (RMS),A,32.75
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,88.5
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.38
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,92.38
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,121.88
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.12
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98917
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98663
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98956
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (Min),A,17.75
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (Max),A,44.75
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (RMS),A,25.62
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,95.62
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.75
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.12
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96155
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99289
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (Max),A,39.62
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.38
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95837
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (Min),A,77.62
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (Max),A,51.62
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.75
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.75
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
182161,The Penns,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
182161,The Penns,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
182161,The Penns,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
182161,The Penns,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
182161,The Penns,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
182161,The Penns,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
182161,The Penns,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
182161,The Penns,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
182161,The Penns,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,busbar,,N Current (Min),A,65.5
182161,The Penns,2024-01-14T12:20:00.000+00:00,busbar,,N Current (Max),A,120.62
182161,The Penns,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.75
182161,The Penns,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (Min),A,188.62
182161,The Penns,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (Max),A,276.12
182161,The Penns,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.75
182161,The Penns,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (Min),A,197.62
182161,The Penns,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (Max),A,268.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.75
182161,The Penns,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (Min),A,155.12
182161,The Penns,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (Max),A,267.88
182161,The Penns,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.38
182161,The Penns,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T12:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98965
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9866
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98962
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,4,N Current (Min),A,18.12
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,4,N Current (Max),A,78.88
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,4,N Current (RMS),A,39.5
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.5
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,99.88
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.88
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,87.25
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.62
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,58.88
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,139.25
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.12
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98853
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97784
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (Min),A,17.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (Max),A,48.38
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (RMS),A,27.62
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.5
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,92.25
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.38
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98041
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96469
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (Max),A,50.75
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (RMS),A,32.25
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97812
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96454
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (Min),A,84.88
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (Max),A,61.5
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,119.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.75
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
182161,The Penns,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
182161,The Penns,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
182161,The Penns,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
182161,The Penns,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
182161,The Penns,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
182161,The Penns,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
182161,The Penns,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
182161,The Penns,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
182161,The Penns,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
182161,The Penns,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
182161,The Penns,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,busbar,,N Current (Min),A,66.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,busbar,,N Current (Max),A,132.5
182161,The Penns,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.38
182161,The Penns,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (Min),A,222.88
182161,The Penns,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (Max),A,303.62
182161,The Penns,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.25
182161,The Penns,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (Min),A,167.88
182161,The Penns,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (Max),A,279.75
182161,The Penns,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.12
182161,The Penns,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (Min),A,152.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (Max),A,274.75
182161,The Penns,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.62
182161,The Penns,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T12:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98648
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97864
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99234
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,4,N Current (Min),A,24.5
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,4,N Current (Max),A,92.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,4,N Current (RMS),A,55.5
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,92.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.25
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,78.25
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,75.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,143.38
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,109.5
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98373
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97626
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (Min),A,29.25
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (Max),A,81.5
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (RMS),A,59.62
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,70.75
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,127.5
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.38
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91958
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91855
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92624
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (Max),A,51.62
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97113
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (Min),A,84.62
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (Max),A,39.25
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,114.38
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
182161,The Penns,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
182161,The Penns,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
182161,The Penns,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
182161,The Penns,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
182161,The Penns,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
182161,The Penns,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
182161,The Penns,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
182161,The Penns,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
182161,The Penns,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
182161,The Penns,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
182161,The Penns,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,busbar,,N Current (Min),A,54.62
182161,The Penns,2024-01-14T12:00:00.000+00:00,busbar,,N Current (Max),A,151.88
182161,The Penns,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.12
182161,The Penns,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (Min),A,162.12
182161,The Penns,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (Max),A,277.62
182161,The Penns,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.88
182161,The Penns,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (Min),A,185.25
182161,The Penns,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (Max),A,300.5
182161,The Penns,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.88
182161,The Penns,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (Min),A,141.12
182161,The Penns,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (Max),A,247.5
182161,The Penns,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.25
182161,The Penns,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T12:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98639
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96936
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99112
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,4,N Current (Min),A,24.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,4,N Current (Max),A,90.62
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,4,N Current (RMS),A,46.62
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,100.75
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.88
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,76.5
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,141.88
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.88
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
