Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98431
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97952
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97183
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (Min),A,17.12
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (Max),A,75.12
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (RMS),A,39.62
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,109.12
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.5
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83447
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77404
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94653
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (Max),A,20.12
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (RMS),A,9.25
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96579
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (Min),A,73.5
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (Max),A,41.38
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.5
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
182161,The Penns,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
182161,The Penns,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
182161,The Penns,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
182161,The Penns,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
182161,The Penns,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
182161,The Penns,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
182161,The Penns,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
182161,The Penns,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
182161,The Penns,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
182161,The Penns,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
182161,The Penns,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,busbar,,N Current (Min),A,58.12
182161,The Penns,2024-01-14T11:50:00.000+00:00,busbar,,N Current (Max),A,108.75
182161,The Penns,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.38
182161,The Penns,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (Min),A,155.38
182161,The Penns,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (Max),A,243.62
182161,The Penns,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.12
182161,The Penns,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (Min),A,143.88
182161,The Penns,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (Max),A,248.5
182161,The Penns,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.88
182161,The Penns,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (Min),A,150.12
182161,The Penns,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (Max),A,235.12
182161,The Penns,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.12
182161,The Penns,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T11:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98758
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96359
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9902
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,4,N Current (Min),A,28.25
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,4,N Current (Max),A,79.88
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,4,N Current (RMS),A,54.25
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,113.38
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.75
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.88
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,84.5
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,124.88
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.88
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98584
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9686
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98642
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (Min),A,16.62
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (Max),A,48.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (RMS),A,25.38
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.63
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.69
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84884
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80093
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93884
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (Min),A,6.62
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (Max),A,19.62
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (RMS),A,9.62
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96683
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (Min),A,67.5
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (Max),A,36.62
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
182161,The Penns,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
182161,The Penns,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
182161,The Penns,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
182161,The Penns,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
182161,The Penns,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
182161,The Penns,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
182161,The Penns,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
182161,The Penns,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
182161,The Penns,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
182161,The Penns,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
182161,The Penns,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,busbar,,N Current (Min),A,59.25
182161,The Penns,2024-01-14T11:40:00.000+00:00,busbar,,N Current (Max),A,118.38
182161,The Penns,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
182161,The Penns,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (Min),A,161.75
182161,The Penns,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (Max),A,260.38
182161,The Penns,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.75
182161,The Penns,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (Min),A,130.25
182161,The Penns,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (Max),A,202.88
182161,The Penns,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
182161,The Penns,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (Min),A,180.25
182161,The Penns,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (Max),A,235.75
182161,The Penns,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
182161,The Penns,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T11:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99466
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97574
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99033
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,4,N Current (Min),A,20.38
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,4,N Current (Max),A,81.5
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,4,N Current (RMS),A,47.38
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.88
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,113.12
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,65.38
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,137.25
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.25
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98587
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9418
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98166
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (Min),A,17.38
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (Max),A,42.25
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (RMS),A,25.38
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.75
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81592
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72873
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (Min),A,6.88
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (Max),A,48.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (RMS),A,26.75
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97351
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97415
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (Min),A,71.88
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (Max),A,31.25
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,106.38
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
182161,The Penns,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
182161,The Penns,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
182161,The Penns,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
182161,The Penns,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
182161,The Penns,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
182161,The Penns,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
182161,The Penns,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
182161,The Penns,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
182161,The Penns,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
182161,The Penns,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
182161,The Penns,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,busbar,,N Current (Min),A,62.62
182161,The Penns,2024-01-14T11:30:00.000+00:00,busbar,,N Current (Max),A,123.38
182161,The Penns,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (Min),A,144.12
182161,The Penns,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (Max),A,241.38
182161,The Penns,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.62
182161,The Penns,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (Min),A,129.25
182161,The Penns,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (Max),A,221.88
182161,The Penns,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
182161,The Penns,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (Min),A,181.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (Max),A,273.88
182161,The Penns,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.25
182161,The Penns,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T11:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98898
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98093
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98779
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,4,N Current (Min),A,24.75
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,4,N Current (Max),A,66.25
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,4,N Current (RMS),A,43.62
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.12
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,104.25
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.88
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,84.38
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.38
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.25
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,129.75
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.12
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98804
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96661
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97101
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (Min),A,21.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (Max),A,53.12
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.75
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.87
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84891
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71011
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (Max),A,42.12
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97995
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (Min),A,80.62
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (Max),A,50.88
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.25
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,121.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
182161,The Penns,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
182161,The Penns,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
182161,The Penns,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
182161,The Penns,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
182161,The Penns,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
182161,The Penns,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
182161,The Penns,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
182161,The Penns,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
182161,The Penns,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
182161,The Penns,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
182161,The Penns,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,busbar,,N Current (Min),A,56.25
182161,The Penns,2024-01-14T11:20:00.000+00:00,busbar,,N Current (Max),A,121.62
182161,The Penns,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.88
182161,The Penns,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (Min),A,166.5
182161,The Penns,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (Max),A,271.75
182161,The Penns,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.12
182161,The Penns,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (Min),A,164.88
182161,The Penns,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (Max),A,248.5
182161,The Penns,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.88
182161,The Penns,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (Min),A,142.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (Max),A,283.38
182161,The Penns,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
182161,The Penns,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T11:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98862
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97269
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97259
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,4,N Current (Min),A,16.62
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,4,N Current (Max),A,65.75
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,51.88
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,106.5
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.25
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,98.38
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.38
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.62
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,90.12
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.75
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97852
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96439
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97128
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (Min),A,16.12
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (Max),A,44.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.88
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.31
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.63
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82846
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74615
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
