Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (Min),A,13.12
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (Max),A,34.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (RMS),A,24.12
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (Min),A,79.25
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (Max),A,37.38
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,121.12
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.12
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
182161,The Penns,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
182161,The Penns,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
182161,The Penns,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
182161,The Penns,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
182161,The Penns,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
182161,The Penns,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
182161,The Penns,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
182161,The Penns,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
182161,The Penns,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
182161,The Penns,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,busbar,,N Current (Min),A,53.38
182161,The Penns,2024-01-14T11:10:00.000+00:00,busbar,,N Current (Max),A,123.5
182161,The Penns,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.25
182161,The Penns,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (Min),A,170.5
182161,The Penns,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (Max),A,270.62
182161,The Penns,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (Min),A,134.25
182161,The Penns,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (Max),A,239.12
182161,The Penns,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
182161,The Penns,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (Min),A,142.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (Max),A,212.38
182161,The Penns,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.12
182161,The Penns,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T11:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98285
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97333
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98471
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,4,N Current (Min),A,19.12
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,4,N Current (Max),A,84.62
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,4,N Current (RMS),A,43.38
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.38
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,69.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,126.88
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.62
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96799
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98199
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9816
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (Min),A,18.75
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (Max),A,55.88
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (RMS),A,30.62
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.75
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,87.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.25
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.63
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93713
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82199
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97983
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (Min),A,6.75
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (Max),A,23.88
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (RMS),A,13.38
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97879
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (Min),A,48.25
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (Max),A,29.88
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
182161,The Penns,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
182161,The Penns,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
182161,The Penns,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
182161,The Penns,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
182161,The Penns,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
182161,The Penns,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
182161,The Penns,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
182161,The Penns,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
182161,The Penns,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
182161,The Penns,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
182161,The Penns,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,busbar,,N Current (Min),A,54.62
182161,The Penns,2024-01-14T11:00:00.000+00:00,busbar,,N Current (Max),A,116.25
182161,The Penns,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.88
182161,The Penns,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (Min),A,127.12
182161,The Penns,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (Max),A,207.62
182161,The Penns,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.12
182161,The Penns,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (Min),A,142.88
182161,The Penns,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (Max),A,212.38
182161,The Penns,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
182161,The Penns,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (Min),A,155.12
182161,The Penns,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (Max),A,269.62
182161,The Penns,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.38
182161,The Penns,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T11:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98877
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98007
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98956
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,4,N Current (Min),A,31.38
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,4,N Current (Max),A,78.25
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,4,N Current (RMS),A,52.25
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.88
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,104.12
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,75.75
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,79.62
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,124.62
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,103.62
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98264
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96817
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98395
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (Max),A,63.25
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (RMS),A,25.62
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,95.88
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.75
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.75
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97577
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81384
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (Max),A,32.5
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.62
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98184
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (Min),A,55.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (Max),A,30.25
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
182161,The Penns,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
182161,The Penns,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
182161,The Penns,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
182161,The Penns,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
182161,The Penns,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
182161,The Penns,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
182161,The Penns,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
182161,The Penns,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
182161,The Penns,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
182161,The Penns,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
182161,The Penns,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,busbar,,N Current (Min),A,63.12
182161,The Penns,2024-01-14T10:50:00.000+00:00,busbar,,N Current (Max),A,127.12
182161,The Penns,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.12
182161,The Penns,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (Min),A,148.38
182161,The Penns,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (Max),A,255.25
182161,The Penns,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (Min),A,119.38
182161,The Penns,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (Max),A,210.38
182161,The Penns,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.12
182161,The Penns,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (Min),A,184.75
182161,The Penns,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (Max),A,263.75
182161,The Penns,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.75
182161,The Penns,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T10:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98694
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9837
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9823
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,4,N Current (Min),A,17.5
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,4,N Current (Max),A,78.88
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,90.12
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.12
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,73.75
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,117.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97763
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95227
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98422
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (Min),A,16.62
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (Max),A,36.25
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (RMS),A,23.75
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96225
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94537
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (Max),A,38.25
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.62
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97147
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (Min),A,59.75
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (Max),A,29.75
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
182161,The Penns,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
182161,The Penns,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
182161,The Penns,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
182161,The Penns,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
182161,The Penns,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
182161,The Penns,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
182161,The Penns,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
182161,The Penns,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
182161,The Penns,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
182161,The Penns,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,busbar,,N Current (Min),A,56.62
182161,The Penns,2024-01-14T10:40:00.000+00:00,busbar,,N Current (Max),A,130.12
182161,The Penns,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.12
182161,The Penns,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (Min),A,124.62
182161,The Penns,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (Max),A,232.75
182161,The Penns,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.88
182161,The Penns,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (Min),A,125.25
182161,The Penns,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (Max),A,209.75
182161,The Penns,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.25
182161,The Penns,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (Min),A,171.75
182161,The Penns,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (Max),A,259.62
182161,The Penns,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
182161,The Penns,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T10:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9791
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98169
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98837
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,4,N Current (Min),A,27.88
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,4,N Current (Max),A,105.38
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,4,N Current (RMS),A,57.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.5
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,71.62
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,144.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.25
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96213
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99063
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (Min),A,18.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (Max),A,49.12
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (RMS),A,32.75
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,82.12
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.56
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88702
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8139
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (Max),A,48.62
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (RMS),A,25.88
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9704
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97256
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (Min),A,56.5
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (Max),A,27.75
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.25
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
182161,The Penns,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
182161,The Penns,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
