Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
182161,The Penns,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
182161,The Penns,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
182161,The Penns,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
182161,The Penns,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
182161,The Penns,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
182161,The Penns,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
182161,The Penns,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
182161,The Penns,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,busbar,,N Current (Min),A,72.5
182161,The Penns,2024-01-14T10:30:00.000+00:00,busbar,,N Current (Max),A,160.25
182161,The Penns,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,105.88
182161,The Penns,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (Min),A,119.62
182161,The Penns,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (Max),A,200.75
182161,The Penns,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (Min),A,118.38
182161,The Penns,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (Max),A,190.75
182161,The Penns,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
182161,The Penns,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (Min),A,188.38
182161,The Penns,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (Max),A,304.38
182161,The Penns,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
182161,The Penns,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T10:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99332
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95734
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99362
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,4,N Current (Min),A,28.12
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,4,N Current (Max),A,123.5
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,4,N Current (RMS),A,82.75
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,105.75
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,89.38
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,98.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,170.62
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,142.12
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98645
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97711
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9451
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (Min),A,18.12
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (Max),A,74.38
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (RMS),A,39.88
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,93.88
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.19
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.31
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86325
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81619
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97299
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (Max),A,42.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97101
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95111
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97122
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (Min),A,60.25
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (Max),A,32.5
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
182161,The Penns,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
182161,The Penns,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
182161,The Penns,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
182161,The Penns,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
182161,The Penns,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
182161,The Penns,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
182161,The Penns,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
182161,The Penns,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
182161,The Penns,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
182161,The Penns,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
182161,The Penns,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,busbar,,N Current (Min),A,71.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,busbar,,N Current (Max),A,152.62
182161,The Penns,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
182161,The Penns,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (Min),A,130.25
182161,The Penns,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (Max),A,226.12
182161,The Penns,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
182161,The Penns,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (Min),A,107.62
182161,The Penns,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (Max),A,215.25
182161,The Penns,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (Min),A,198.88
182161,The Penns,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (Max),A,301.88
182161,The Penns,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.12
182161,The Penns,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T10:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.38
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99088
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93872
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99304
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,4,N Current (Min),A,56.75
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,4,N Current (Max),A,126.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,4,N Current (RMS),A,86.62
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,102.88
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,108.12
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,182.12
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,137.38
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99014
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97583
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93945
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (Min),A,25.75
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (Max),A,63.25
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (RMS),A,44.75
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.88
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.5
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92609
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.819
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98605
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (Max),A,61.62
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (RMS),A,29.12
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.5
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98065
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9458
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97726
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (Min),A,73.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (Max),A,31.12
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
182161,The Penns,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
182161,The Penns,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
182161,The Penns,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
182161,The Penns,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
182161,The Penns,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
182161,The Penns,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
182161,The Penns,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
182161,The Penns,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
182161,The Penns,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
182161,The Penns,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
182161,The Penns,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,busbar,,N Current (Min),A,61.5
182161,The Penns,2024-01-14T10:10:00.000+00:00,busbar,,N Current (Max),A,161.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.25
182161,The Penns,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (Min),A,148.38
182161,The Penns,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (Max),A,245.88
182161,The Penns,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.25
182161,The Penns,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (Min),A,101.12
182161,The Penns,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (Max),A,171.75
182161,The Penns,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
182161,The Penns,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (Min),A,190.88
182161,The Penns,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (Max),A,312.75
182161,The Penns,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T10:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99237
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98331
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,4,N Current (Min),A,23.38
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,4,N Current (Max),A,113.25
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,4,N Current (RMS),A,50.12
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.12
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,116.62
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.38
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,77.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,158.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.25
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98306
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96329
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (Min),A,25.88
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (Max),A,75.62
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (RMS),A,38.12
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,83.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,93.88
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.62
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.69
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84192
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85507
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97372
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (Max),A,29.88
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (RMS),A,19.62
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98605
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93964
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96994
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (Min),A,69.12
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (Max),A,32.62
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
182161,The Penns,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
182161,The Penns,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
182161,The Penns,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
182161,The Penns,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
182161,The Penns,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
182161,The Penns,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
182161,The Penns,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
182161,The Penns,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
182161,The Penns,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
182161,The Penns,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,busbar,,N Current (Min),A,57.25
182161,The Penns,2024-01-14T10:00:00.000+00:00,busbar,,N Current (Max),A,126.88
182161,The Penns,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.75
182161,The Penns,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (Min),A,134.12
182161,The Penns,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (Max),A,240.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.75
182161,The Penns,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (Min),A,107.5
182161,The Penns,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (Max),A,184.88
182161,The Penns,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (Min),A,172.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (Max),A,251.38
182161,The Penns,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
182161,The Penns,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T10:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97089
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9809
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97824
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,4,N Current (Min),A,21.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,4,N Current (Max),A,78.75
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,4,N Current (RMS),A,49.38
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,73.62
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.12
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,117.38
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.62
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98767
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9805
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9512
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (Min),A,25.38
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (Max),A,66.5
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (RMS),A,38.75
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.87
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93866
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8428
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93265
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (Max),A,18.38
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (RMS),A,10.62
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96951
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96268
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (Min),A,39.25
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (Max),A,23.25
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
182161,The Penns,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
182161,The Penns,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
182161,The Penns,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
182161,The Penns,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
182161,The Penns,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
182161,The Penns,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
182161,The Penns,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
182161,The Penns,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
182161,The Penns,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
182161,The Penns,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,busbar,,N Current (Min),A,57.5
182161,The Penns,2024-01-14T09:50:00.000+00:00,busbar,,N Current (Max),A,105.88
182161,The Penns,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.62
182161,The Penns,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (Min),A,120.38
182161,The Penns,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (Max),A,203.25
182161,The Penns,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
182161,The Penns,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (Min),A,122.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (Max),A,176.25
182161,The Penns,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
182161,The Penns,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (Min),A,141.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (Max),A,219.38
182161,The Penns,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
182161,The Penns,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T09:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96887
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97186
