Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97021
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,4,N Current (Min),A,20.25
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,4,N Current (Max),A,79.75
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,4,N Current (RMS),A,44.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.25
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.12
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,112.75
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96536
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97781
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96826
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (Min),A,18.75
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (Max),A,46.38
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96381
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82971
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94903
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (Min),A,7.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (Max),A,22.88
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (RMS),A,13.38
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97934
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98071
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97644
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (Min),A,47.75
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (Max),A,24.5
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
182161,The Penns,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
182161,The Penns,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
182161,The Penns,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
182161,The Penns,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
182161,The Penns,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
182161,The Penns,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
182161,The Penns,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
182161,The Penns,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
182161,The Penns,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
182161,The Penns,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
182161,The Penns,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,busbar,,N Current (Min),A,57.75
182161,The Penns,2024-01-14T09:40:00.000+00:00,busbar,,N Current (Max),A,123.5
182161,The Penns,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.62
182161,The Penns,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (Min),A,113.62
182161,The Penns,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (Max),A,174.75
182161,The Penns,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
182161,The Penns,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (Min),A,113.62
182161,The Penns,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (Max),A,190.88
182161,The Penns,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.62
182161,The Penns,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (Min),A,141.25
182161,The Penns,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (Max),A,244.75
182161,The Penns,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.38
182161,The Penns,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T09:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97995
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96512
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95453
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,4,N Current (Min),A,19.25
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,4,N Current (Max),A,57.88
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,80.75
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,96.5
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.12
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96759
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97876
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95953
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (Min),A,15.88
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (Max),A,60.12
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.5
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.75
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93252
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79364
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92902
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (Max),A,18.62
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (RMS),A,9.62
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98914
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96548
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96258
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (Min),A,60.25
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (Max),A,31.88
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
182161,The Penns,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
182161,The Penns,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
182161,The Penns,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
182161,The Penns,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
182161,The Penns,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
182161,The Penns,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
182161,The Penns,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
182161,The Penns,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
182161,The Penns,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,busbar,,N Current (Min),A,57.88
182161,The Penns,2024-01-14T09:30:00.000+00:00,busbar,,N Current (Max),A,91.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
182161,The Penns,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (Min),A,118.12
182161,The Penns,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (Max),A,201.5
182161,The Penns,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.75
182161,The Penns,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (Min),A,118.88
182161,The Penns,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (Max),A,173.88
182161,The Penns,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
182161,The Penns,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (Min),A,124.25
182161,The Penns,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (Max),A,199.75
182161,The Penns,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
182161,The Penns,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T09:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97961
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97476
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95016
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,4,N Current (Min),A,18.75
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,4,N Current (Max),A,48.25
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,4,N Current (RMS),A,29.25
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.75
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.25
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.38
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,86.75
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94611
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96603
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95105
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (Min),A,19.75
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (Max),A,42.75
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (RMS),A,29.38
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86825
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76339
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96899
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (Max),A,20.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98618
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96982
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (Min),A,49.62
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (Max),A,23.75
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
182161,The Penns,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
182161,The Penns,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
182161,The Penns,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
182161,The Penns,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
182161,The Penns,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
182161,The Penns,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
182161,The Penns,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
182161,The Penns,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
182161,The Penns,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
182161,The Penns,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
182161,The Penns,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,busbar,,N Current (Min),A,53.62
182161,The Penns,2024-01-14T09:20:00.000+00:00,busbar,,N Current (Max),A,80.38
182161,The Penns,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.12
182161,The Penns,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (Min),A,111.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (Max),A,196.12
182161,The Penns,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
182161,The Penns,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (Min),A,111.5
182161,The Penns,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (Max),A,176.5
182161,The Penns,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
182161,The Penns,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (Min),A,127.5
182161,The Penns,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (Max),A,184.38
182161,The Penns,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
182161,The Penns,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T09:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98691
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98956
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94543
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,4,N Current (Min),A,17.75
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,4,N Current (Max),A,67.62
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,4,N Current (RMS),A,37.25
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.88
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,101.62
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.38
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,109.12
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.12
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,93.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93051
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95013
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96027
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (Min),A,16.62
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (Max),A,40.62
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.88
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.19
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87512
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88693
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95431
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (Max),A,20.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98248
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96835
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (Min),A,59.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (Max),A,29.75
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.75
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
182161,The Penns,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
182161,The Penns,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
182161,The Penns,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
182161,The Penns,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
182161,The Penns,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
182161,The Penns,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
182161,The Penns,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
182161,The Penns,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
182161,The Penns,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
182161,The Penns,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
182161,The Penns,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,busbar,,N Current (Min),A,51.75
182161,The Penns,2024-01-14T09:10:00.000+00:00,busbar,,N Current (Max),A,104.5
182161,The Penns,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.88
182161,The Penns,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (Min),A,140.5
182161,The Penns,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (Max),A,207.12
182161,The Penns,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.38
182161,The Penns,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (Min),A,130.88
182161,The Penns,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (Max),A,212.62
182161,The Penns,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.25
182161,The Penns,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (Min),A,112.5
182161,The Penns,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (Max),A,183.38
182161,The Penns,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
182161,The Penns,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T09:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97293
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96378
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94919
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,4,N Current (Min),A,17.25
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,4,N Current (Max),A,53.38
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,4,N Current (RMS),A,28.75
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.12
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,97.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.12
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96857
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97092
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93335
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (Min),A,14.62
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (Max),A,49.88
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
