Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90332
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88476
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97498
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (Max),A,28.38
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (RMS),A,12.88
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97662
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97971
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95193
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (Min),A,35.25
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (Max),A,19.5
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
182161,The Penns,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
182161,The Penns,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
182161,The Penns,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
182161,The Penns,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
182161,The Penns,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
182161,The Penns,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
182161,The Penns,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
182161,The Penns,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
182161,The Penns,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
182161,The Penns,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
182161,The Penns,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,busbar,,N Current (Min),A,49.12
182161,The Penns,2024-01-14T09:00:00.000+00:00,busbar,,N Current (Max),A,106.25
182161,The Penns,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (Min),A,88.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (Max),A,193.75
182161,The Penns,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
182161,The Penns,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (Min),A,109.12
182161,The Penns,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (Max),A,193.5
182161,The Penns,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
182161,The Penns,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (Min),A,108.25
182161,The Penns,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (Max),A,166.25
182161,The Penns,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
182161,The Penns,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T09:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94949
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96963
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9657
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,4,N Current (Min),A,16.38
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,4,N Current (Max),A,42.62
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,4,N Current (RMS),A,28.62
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.75
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.5
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.12
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.25
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9487
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97449
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91495
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (Min),A,16.75
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (Max),A,56.25
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88748
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91925
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97815
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (Max),A,25.75
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97165
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95416
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (Min),A,52.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (Max),A,31.88
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
182161,The Penns,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
182161,The Penns,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
182161,The Penns,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
182161,The Penns,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
182161,The Penns,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
182161,The Penns,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
182161,The Penns,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
182161,The Penns,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
182161,The Penns,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
182161,The Penns,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,busbar,,N Current (Min),A,48.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,busbar,,N Current (Max),A,100.88
182161,The Penns,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
182161,The Penns,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (Min),A,111.25
182161,The Penns,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (Max),A,153.5
182161,The Penns,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
182161,The Penns,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (Min),A,114.25
182161,The Penns,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (Max),A,210.12
182161,The Penns,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.75
182161,The Penns,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (Min),A,119.62
182161,The Penns,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (Max),A,164.38
182161,The Penns,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T08:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96786
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96545
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96799
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,4,N Current (Min),A,16.12
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,4,N Current (Max),A,52.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,81.12
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,75.88
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.88
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.25
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.12
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98315
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97293
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91556
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (Min),A,15.12
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (Max),A,57.12
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (RMS),A,37.62
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.62
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.5
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91388
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88727
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96265
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (Max),A,29.25
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (RMS),A,14.62
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9635
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95691
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (Min),A,46.12
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (Max),A,26.75
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
182161,The Penns,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
182161,The Penns,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
182161,The Penns,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
182161,The Penns,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
182161,The Penns,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
182161,The Penns,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
182161,The Penns,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
182161,The Penns,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
182161,The Penns,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
182161,The Penns,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
182161,The Penns,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,busbar,,N Current (Min),A,48.5
182161,The Penns,2024-01-14T08:40:00.000+00:00,busbar,,N Current (Max),A,90.12
182161,The Penns,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.62
182161,The Penns,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (Min),A,110.25
182161,The Penns,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (Max),A,200.75
182161,The Penns,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
182161,The Penns,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (Min),A,109.25
182161,The Penns,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (Max),A,168.5
182161,The Penns,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.75
182161,The Penns,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (Min),A,106.38
182161,The Penns,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (Max),A,167.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
182161,The Penns,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T08:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93683
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94897
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96979
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,4,N Current (Min),A,17.5
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,4,N Current (Max),A,79.25
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,4,N Current (RMS),A,31.12
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.5
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,108.62
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.62
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96255
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98083
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93802
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (Min),A,21.75
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (Max),A,73.62
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (RMS),A,40.88
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,89.25
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.63
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91656
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86273
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93954
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (Max),A,29.38
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97681
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96265
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92715
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (Min),A,36.75
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (Max),A,21.75
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
182161,The Penns,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
182161,The Penns,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
182161,The Penns,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
182161,The Penns,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
182161,The Penns,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
182161,The Penns,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
182161,The Penns,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
182161,The Penns,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
182161,The Penns,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
182161,The Penns,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
182161,The Penns,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,busbar,,N Current (Min),A,52.25
182161,The Penns,2024-01-14T08:30:00.000+00:00,busbar,,N Current (Max),A,91.25
182161,The Penns,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (Min),A,88.5
182161,The Penns,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (Max),A,156.75
182161,The Penns,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
182161,The Penns,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (Min),A,118.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (Max),A,180.88
182161,The Penns,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
182161,The Penns,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (Min),A,100.62
182161,The Penns,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (Max),A,161.88
182161,The Penns,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
182161,The Penns,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T08:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9725
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95096
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97848
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,4,N Current (Min),A,13.75
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,4,N Current (Max),A,60.5
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,4,N Current (RMS),A,30.88
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.62
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,93.25
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94852
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98218
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92535
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (Min),A,24.75
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (Max),A,87.75
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,101.62
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.44
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93167
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87057
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84677
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (Min),A,4.88
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (Max),A,16.5
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (RMS),A,7.25
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
