Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97134
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90765
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (Min),A,28.75
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (Max),A,20.62
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
182161,The Penns,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
182161,The Penns,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
182161,The Penns,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
182161,The Penns,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
182161,The Penns,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
182161,The Penns,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
182161,The Penns,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
182161,The Penns,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
182161,The Penns,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
182161,The Penns,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
182161,The Penns,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,busbar,,N Current (Min),A,46.38
182161,The Penns,2024-01-14T08:20:00.000+00:00,busbar,,N Current (Max),A,91.25
182161,The Penns,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
182161,The Penns,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (Min),A,86.5
182161,The Penns,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (Max),A,158.38
182161,The Penns,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
182161,The Penns,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (Min),A,121.75
182161,The Penns,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (Max),A,167.88
182161,The Penns,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (Min),A,98.88
182161,The Penns,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (Max),A,147.88
182161,The Penns,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
182161,The Penns,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T08:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97104
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9057
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95062
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,4,N Current (Min),A,14.25
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,4,N Current (Max),A,35.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.5
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95239
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97589
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87732
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (Min),A,20.12
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (Max),A,54.75
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (RMS),A,37.12
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.88
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.56
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94449
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86557
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83291
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (Max),A,15.75
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (RMS),A,7.38
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92923
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93143
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (Min),A,41.62
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (Max),A,29.38
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
182161,The Penns,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
182161,The Penns,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
182161,The Penns,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
182161,The Penns,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
182161,The Penns,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
182161,The Penns,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
182161,The Penns,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
182161,The Penns,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
182161,The Penns,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
182161,The Penns,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
182161,The Penns,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,busbar,,N Current (Min),A,46.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,busbar,,N Current (Max),A,86.5
182161,The Penns,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.88
182161,The Penns,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (Min),A,87.38
182161,The Penns,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (Max),A,173.75
182161,The Penns,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
182161,The Penns,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (Min),A,99.62
182161,The Penns,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (Max),A,162.88
182161,The Penns,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
182161,The Penns,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (Min),A,85.12
182161,The Penns,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (Max),A,148.75
182161,The Penns,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
182161,The Penns,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T08:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91934
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87231
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90631
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,4,N Current (Min),A,14.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,4,N Current (Max),A,32.12
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,4,N Current (RMS),A,20.62
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91751
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97406
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93033
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (Min),A,14.5
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (Max),A,63.75
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (RMS),A,39.25
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.62
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.13
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9267
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8417
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87219
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (Max),A,21.88
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (RMS),A,7.62
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92975
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97778
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87652
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (Min),A,33.75
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (Max),A,21.5
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
182161,The Penns,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
182161,The Penns,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
182161,The Penns,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
182161,The Penns,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
182161,The Penns,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
182161,The Penns,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
182161,The Penns,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
182161,The Penns,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
182161,The Penns,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
182161,The Penns,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,busbar,,N Current (Min),A,47.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,busbar,,N Current (Max),A,85.12
182161,The Penns,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.88
182161,The Penns,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (Min),A,75.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (Max),A,102.25
182161,The Penns,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
182161,The Penns,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (Min),A,90.5
182161,The Penns,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (Max),A,150.12
182161,The Penns,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (Min),A,81.25
182161,The Penns,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (Max),A,144.62
182161,The Penns,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
182161,The Penns,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T08:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.88
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91363
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87961
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92782
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,4,N Current (Min),A,16.12
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,4,N Current (Max),A,32.75
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,4,N Current (RMS),A,22.88
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87698
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97394
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90314
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (Min),A,20.62
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (Max),A,57.62
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (RMS),A,37.12
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.88
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.38
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91406
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79678
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86685
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (Max),A,15.25
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (RMS),A,7.25
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93927
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95193
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92193
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (Min),A,29.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (Max),A,17.5
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
182161,The Penns,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
182161,The Penns,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
182161,The Penns,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
182161,The Penns,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
182161,The Penns,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
182161,The Penns,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
182161,The Penns,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
182161,The Penns,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
182161,The Penns,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
182161,The Penns,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
182161,The Penns,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,busbar,,N Current (Min),A,47.75
182161,The Penns,2024-01-14T07:50:00.000+00:00,busbar,,N Current (Max),A,75.12
182161,The Penns,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.25
182161,The Penns,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (Min),A,75.12
182161,The Penns,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (Max),A,115.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
182161,The Penns,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (Min),A,89.62
182161,The Penns,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (Max),A,153.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
182161,The Penns,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (Min),A,81.75
182161,The Penns,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (Max),A,122.38
182161,The Penns,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
182161,The Penns,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T07:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.19
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91592
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8334
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90832
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,4,N Current (Min),A,15.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,4,N Current (Max),A,34.62
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,4,N Current (RMS),A,22.38
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.81
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.68
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8804
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96341
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89657
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (Min),A,15.12
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (Max),A,55.88
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (RMS),A,30.75
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.31
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92544
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82654
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88406
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (Max),A,17.5
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.75
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92496
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96561
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87512
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (Min),A,23.5
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (Max),A,16.5
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
182161,The Penns,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
182161,The Penns,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
182161,The Penns,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
182161,The Penns,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
182161,The Penns,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
182161,The Penns,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
182161,The Penns,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
182161,The Penns,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
182161,The Penns,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
182161,The Penns,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,busbar,,N Current (Min),A,47.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,busbar,,N Current (Max),A,69.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.25
182161,The Penns,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (Min),A,71.38
182161,The Penns,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (Max),A,114.62
182161,The Penns,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (Min),A,81.12
