Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (Max),A,131.38
182161,The Penns,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
182161,The Penns,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (Min),A,80.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (Max),A,116.75
182161,The Penns,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
182161,The Penns,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T07:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.12
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.56
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.31
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90658
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88019
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85254
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,4,N Current (Min),A,15.38
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,4,N Current (Max),A,31.75
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,4,N Current (RMS),A,19.75
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.69
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.12
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83847
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96542
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8945
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (Min),A,17.62
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (Max),A,44.62
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (RMS),A,29.88
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.44
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85788
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86236
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89609
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (Min),A,4.62
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (Max),A,10.62
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.25
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93774
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96741
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92001
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (Min),A,52.38
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (Max),A,22.88
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
182161,The Penns,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
182161,The Penns,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
182161,The Penns,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
182161,The Penns,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
182161,The Penns,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
182161,The Penns,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
182161,The Penns,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
182161,The Penns,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
182161,The Penns,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
182161,The Penns,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
182161,The Penns,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,busbar,,N Current (Min),A,49.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,busbar,,N Current (Max),A,88.25
182161,The Penns,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
182161,The Penns,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (Min),A,68.38
182161,The Penns,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (Max),A,145.5
182161,The Penns,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
182161,The Penns,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (Min),A,93.38
182161,The Penns,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (Max),A,141.25
182161,The Penns,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
182161,The Penns,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (Min),A,81.75
182161,The Penns,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (Max),A,109.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
182161,The Penns,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T07:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.81
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93774
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89129
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9223
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,4,N Current (Min),A,15.25
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,4,N Current (Max),A,34.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91058
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96295
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93188
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (Min),A,14.88
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (Max),A,38.5
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (RMS),A,26.12
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.31
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86484
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84543
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90329
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (Max),A,17.88
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (RMS),A,8.62
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95749
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96295
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94339
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (Min),A,57.38
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (Max),A,24.88
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.88
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
182161,The Penns,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
182161,The Penns,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
182161,The Penns,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
182161,The Penns,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
182161,The Penns,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
182161,The Penns,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
182161,The Penns,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
182161,The Penns,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
182161,The Penns,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
182161,The Penns,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
182161,The Penns,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,busbar,,N Current (Min),A,44.75
182161,The Penns,2024-01-14T07:20:00.000+00:00,busbar,,N Current (Max),A,69.38
182161,The Penns,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.25
182161,The Penns,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (Min),A,68.25
182161,The Penns,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (Max),A,163.25
182161,The Penns,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
182161,The Penns,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (Min),A,83.12
182161,The Penns,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (Max),A,150.62
182161,The Penns,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
182161,The Penns,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (Min),A,87.25
182161,The Penns,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (Max),A,125.38
182161,The Penns,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
182161,The Penns,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T07:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.88
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93115
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90591
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89032
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,4,N Current (Min),A,15.38
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,4,N Current (Max),A,29.25
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.38
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90555
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90103
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90671
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (Min),A,11.88
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (Max),A,35.5
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (RMS),A,19.12
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.5
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90277
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79544
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91855
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (Max),A,37.5
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (RMS),A,18.25
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85458
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96945
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94952
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (Min),A,26.12
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (Max),A,18.38
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
182161,The Penns,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
182161,The Penns,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
182161,The Penns,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
182161,The Penns,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
182161,The Penns,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
182161,The Penns,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
182161,The Penns,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
182161,The Penns,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
182161,The Penns,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
182161,The Penns,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
182161,The Penns,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,busbar,,N Current (Min),A,43.62
182161,The Penns,2024-01-14T07:10:00.000+00:00,busbar,,N Current (Max),A,68.25
182161,The Penns,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.75
182161,The Penns,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (Min),A,65.75
182161,The Penns,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (Max),A,111.75
182161,The Penns,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
182161,The Penns,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (Min),A,75.5
182161,The Penns,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (Max),A,122.75
182161,The Penns,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
182161,The Penns,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (Min),A,86.12
182161,The Penns,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (Max),A,112.25
182161,The Penns,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
182161,The Penns,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T07:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.81
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92557
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86468
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91675
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,4,N Current (Min),A,15.25
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,4,N Current (Max),A,29.75
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8667
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9194
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84994
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (Min),A,10.75
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (Max),A,35.75
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.69
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85132
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77679
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91925
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (Max),A,37.62
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (RMS),A,10.62
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.62
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87298
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96878
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9472
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (Min),A,29.12
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (Max),A,20.75
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
182161,The Penns,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
182161,The Penns,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
182161,The Penns,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
182161,The Penns,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
182161,The Penns,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
182161,The Penns,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
182161,The Penns,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
182161,The Penns,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
182161,The Penns,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,busbar,,N Current (Min),A,42.62
182161,The Penns,2024-01-14T07:00:00.000+00:00,busbar,,N Current (Max),A,68.38
182161,The Penns,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.88
182161,The Penns,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (Min),A,62.88
182161,The Penns,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (Max),A,102.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
182161,The Penns,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (Min),A,78.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (Max),A,113.75
182161,The Penns,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
182161,The Penns,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (Min),A,85.62
182161,The Penns,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (Max),A,114.5
182161,The Penns,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
182161,The Penns,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T07:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.87
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90243
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87134
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91354
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,4,N Current (Min),A,17.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,4,N Current (Max),A,29.12
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.62
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.69
