Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83725
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8269
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82681
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (Min),A,10.75
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (Max),A,25.12
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.75
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.69
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.07
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81204
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7547
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89306
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (Max),A,17.12
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (RMS),A,7.88
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86844
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97769
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91385
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (Min),A,37.38
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (Max),A,25.5
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
182161,The Penns,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
182161,The Penns,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
182161,The Penns,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
182161,The Penns,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
182161,The Penns,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
182161,The Penns,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
182161,The Penns,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
182161,The Penns,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
182161,The Penns,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
182161,The Penns,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
182161,The Penns,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,busbar,,N Current (Min),A,43.12
182161,The Penns,2024-01-14T06:50:00.000+00:00,busbar,,N Current (Max),A,78.12
182161,The Penns,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (Min),A,60.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (Max),A,81.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
182161,The Penns,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (Min),A,79.12
182161,The Penns,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (Max),A,128.88
182161,The Penns,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
182161,The Penns,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (Min),A,75.88
182161,The Penns,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (Max),A,103.38
182161,The Penns,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
182161,The Penns,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T06:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.56
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.63
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.06
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88132
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88458
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89477
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,4,N Current (Min),A,16.38
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,4,N Current (Max),A,31.88
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,4,N Current (RMS),A,20.75
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.56
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90619
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84488
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87158
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (Min),A,10.5
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (Max),A,30.38
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.13
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.13
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83957
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77383
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87198
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (Max),A,22.88
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (RMS),A,8.75
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.5
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84225
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97684
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86123
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (Min),A,35.62
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (Max),A,27.62
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
182161,The Penns,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
182161,The Penns,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
182161,The Penns,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
182161,The Penns,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
182161,The Penns,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
182161,The Penns,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
182161,The Penns,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
182161,The Penns,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
182161,The Penns,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
182161,The Penns,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
182161,The Penns,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,busbar,,N Current (Min),A,44.25
182161,The Penns,2024-01-14T06:40:00.000+00:00,busbar,,N Current (Max),A,74.12
182161,The Penns,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.12
182161,The Penns,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (Min),A,56.38
182161,The Penns,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (Max),A,96.62
182161,The Penns,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
182161,The Penns,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (Min),A,88.25
182161,The Penns,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (Max),A,122.75
182161,The Penns,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
182161,The Penns,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (Min),A,75.62
182161,The Penns,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (Max),A,111.12
182161,The Penns,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
182161,The Penns,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T06:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.62
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.69
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.62
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82568
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85522
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87286
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,4,N Current (Min),A,16.12
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,4,N Current (Max),A,25.5
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,4,N Current (RMS),A,19.25
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87118
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84433
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83511
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (Min),A,10.5
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (Max),A,43.25
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (RMS),A,17.75
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.63
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.56
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81906
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85168
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84271
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (Min),A,4.62
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (Max),A,16.12
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.5
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77768
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97754
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90704
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (Min),A,37.5
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (Max),A,26.75
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
182161,The Penns,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
182161,The Penns,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
182161,The Penns,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
182161,The Penns,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
182161,The Penns,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
182161,The Penns,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
182161,The Penns,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
182161,The Penns,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
182161,The Penns,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
182161,The Penns,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,busbar,,N Current (Min),A,46.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,busbar,,N Current (Max),A,80.5
182161,The Penns,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.88
182161,The Penns,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (Min),A,55.62
182161,The Penns,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (Max),A,69.88
182161,The Penns,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
182161,The Penns,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (Min),A,77.5
182161,The Penns,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (Max),A,126.12
182161,The Penns,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
182161,The Penns,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (Min),A,73.88
182161,The Penns,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (Max),A,111.12
182161,The Penns,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T06:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.44
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.63
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82843
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81933
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90713
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,4,N Current (Min),A,14.62
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,4,N Current (Max),A,31.25
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,4,N Current (RMS),A,19.12
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.19
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.62
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90039
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86105
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84829
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (Min),A,11.38
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (Max),A,34.75
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.38
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.25
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.63
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81598
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82022
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80972
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (Min),A,4.62
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (Max),A,8.12
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (RMS),A,5.38
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.5
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.06
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81018
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97848
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90448
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (Min),A,37.25
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (Max),A,24.5
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
182161,The Penns,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
182161,The Penns,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
182161,The Penns,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
182161,The Penns,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
182161,The Penns,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
182161,The Penns,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
182161,The Penns,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
182161,The Penns,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
182161,The Penns,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
182161,The Penns,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
182161,The Penns,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,busbar,,N Current (Min),A,40.75
182161,The Penns,2024-01-14T06:20:00.000+00:00,busbar,,N Current (Max),A,66.88
182161,The Penns,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.38
182161,The Penns,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (Min),A,59.38
182161,The Penns,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (Max),A,77.5
182161,The Penns,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (Min),A,68.12
182161,The Penns,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (Max),A,118.12
182161,The Penns,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
182161,The Penns,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (Min),A,71.38
182161,The Penns,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (Max),A,97.12
182161,The Penns,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
182161,The Penns,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T06:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.5
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.75
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84396
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80401
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89435
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,4,N Current (Min),A,15.75
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,4,N Current (Max),A,36.88
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,4,N Current (RMS),A,19.12
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.69
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.75
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92193
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8533
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80224
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (Min),A,11.88
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (Max),A,22.25
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (RMS),A,16.25
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.87
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.06
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8345
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82873
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79022
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (Min),A,4.62
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (Max),A,13.5
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (RMS),A,5.5
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
