Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.56
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82214
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97293
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92795
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (Min),A,33.25
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (Max),A,18.12
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
182161,The Penns,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
182161,The Penns,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
182161,The Penns,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
182161,The Penns,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
182161,The Penns,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
182161,The Penns,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
182161,The Penns,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
182161,The Penns,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
182161,The Penns,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
182161,The Penns,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
182161,The Penns,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,busbar,,N Current (Min),A,40.88
182161,The Penns,2024-01-14T06:10:00.000+00:00,busbar,,N Current (Max),A,59.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.88
182161,The Penns,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (Min),A,63.62
182161,The Penns,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (Max),A,77.12
182161,The Penns,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
182161,The Penns,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (Min),A,73.62
182161,The Penns,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (Max),A,108.38
182161,The Penns,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
182161,The Penns,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (Min),A,73.38
182161,The Penns,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (Max),A,94.5
182161,The Penns,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
182161,The Penns,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T06:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.94
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.25
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.25
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87936
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80237
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83935
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,4,N Current (Min),A,13.88
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,4,N Current (Max),A,21.75
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.5
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92984
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85296
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78817
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (Min),A,12.88
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (Max),A,22.25
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (RMS),A,16.62
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.5
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.25
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84601
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87454
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78552
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (Min),A,4.5
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (Max),A,11.38
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (RMS),A,5.75
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.37
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79666
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97095
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91318
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (Min),A,28.88
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (Max),A,19.38
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
182161,The Penns,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
182161,The Penns,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
182161,The Penns,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
182161,The Penns,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
182161,The Penns,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
182161,The Penns,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
182161,The Penns,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
182161,The Penns,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
182161,The Penns,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
182161,The Penns,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
182161,The Penns,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,busbar,,N Current (Min),A,40.62
182161,The Penns,2024-01-14T06:00:00.000+00:00,busbar,,N Current (Max),A,55.38
182161,The Penns,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.62
182161,The Penns,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (Min),A,63.75
182161,The Penns,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (Max),A,73.38
182161,The Penns,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
182161,The Penns,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (Min),A,72.62
182161,The Penns,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (Max),A,98.25
182161,The Penns,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
182161,The Penns,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (Min),A,66.12
182161,The Penns,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (Max),A,86.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
182161,The Penns,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T06:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.38
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.88
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82388
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83825
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81161
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,4,N Current (Min),A,13.75
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,4,N Current (Max),A,20.62
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,4,N Current (RMS),A,16.12
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.62
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.44
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91675
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9223
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80865
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (Max),A,35.25
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.94
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.25
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85519
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86416
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82507
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (Min),A,4.88
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (Max),A,11.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (RMS),A,5.62
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.19
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79974
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97183
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90918
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (Min),A,33.88
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (Max),A,20.5
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
182161,The Penns,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
182161,The Penns,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
182161,The Penns,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
182161,The Penns,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
182161,The Penns,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
182161,The Penns,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
182161,The Penns,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
182161,The Penns,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
182161,The Penns,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
182161,The Penns,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,busbar,,N Current (Min),A,45.62
182161,The Penns,2024-01-14T05:50:00.000+00:00,busbar,,N Current (Max),A,63.38
182161,The Penns,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.25
182161,The Penns,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (Min),A,59.12
182161,The Penns,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (Max),A,71.62
182161,The Penns,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
182161,The Penns,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (Min),A,83.5
182161,The Penns,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (Max),A,106.88
182161,The Penns,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
182161,The Penns,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (Min),A,66.25
182161,The Penns,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (Max),A,88.75
182161,The Penns,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
182161,The Penns,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T05:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.5
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.44
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.87
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85644
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76883
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83481
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,4,N Current (Min),A,13.5
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,4,N Current (Max),A,20.88
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,4,N Current (RMS),A,14.88
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.06
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.38
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83783
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91946
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81668
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (Min),A,11.62
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (Max),A,36.5
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (RMS),A,21.38
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.56
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.63
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83114
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89117
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87143
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (Min),A,4.62
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (Max),A,7.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (RMS),A,5.25
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.62
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85537
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95563
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93323
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (Min),A,27.88
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (Max),A,20.38
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
182161,The Penns,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
182161,The Penns,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
182161,The Penns,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
182161,The Penns,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
182161,The Penns,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
182161,The Penns,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
182161,The Penns,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
182161,The Penns,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
182161,The Penns,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
182161,The Penns,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
182161,The Penns,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,busbar,,N Current (Min),A,41.75
182161,The Penns,2024-01-14T05:40:00.000+00:00,busbar,,N Current (Max),A,61.25
182161,The Penns,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.38
182161,The Penns,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (Min),A,54.88
182161,The Penns,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (Max),A,72.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
182161,The Penns,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (Min),A,77.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (Max),A,101.38
182161,The Penns,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
182161,The Penns,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (Min),A,73.5
182161,The Penns,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (Max),A,90.38
182161,The Penns,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
182161,The Penns,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T05:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.94
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.5
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.88
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82654
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81674
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85315
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,4,N Current (Min),A,13.62
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,4,N Current (Max),A,23.75
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.38
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.75
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.19
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85336
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89206
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82269
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (Max),A,31.12
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (RMS),A,19.25
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.31
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83624
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92038
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94839
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (Min),A,4.5
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (Max),A,14.75
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (RMS),A,6.75
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87085
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95035
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88205
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (Min),A,20.38
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (Max),A,16.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
182161,The Penns,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
182161,The Penns,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
182161,The Penns,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
182161,The Penns,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
182161,The Penns,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
182161,The Penns,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
182161,The Penns,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
