Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
182161,The Penns,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
182161,The Penns,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
182161,The Penns,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,busbar,,N Current (Min),A,42.12
182161,The Penns,2024-01-14T05:30:00.000+00:00,busbar,,N Current (Max),A,65.12
182161,The Penns,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.62
182161,The Penns,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (Min),A,53.88
182161,The Penns,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (Max),A,62.5
182161,The Penns,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
182161,The Penns,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (Min),A,75.38
182161,The Penns,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (Max),A,105.88
182161,The Penns,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
182161,The Penns,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (Min),A,73.38
182161,The Penns,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (Max),A,90.75
182161,The Penns,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
182161,The Penns,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T05:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.69
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.25
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.06
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85547
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79153
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87051
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,4,N Current (Max),A,23.38
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,4,N Current (RMS),A,15.25
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.75
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.25
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89224
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86954
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80203
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (Min),A,10.88
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (Max),A,33.25
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.81
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84018
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91449
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96439
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (Max),A,28.25
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.12
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.06
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87304
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94763
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88727
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (Min),A,25.62
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (Max),A,16.88
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
182161,The Penns,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
182161,The Penns,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
182161,The Penns,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
182161,The Penns,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
182161,The Penns,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
182161,The Penns,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
182161,The Penns,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
182161,The Penns,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
182161,The Penns,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
182161,The Penns,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,busbar,,N Current (Min),A,40.5
182161,The Penns,2024-01-14T05:20:00.000+00:00,busbar,,N Current (Max),A,63.88
182161,The Penns,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
182161,The Penns,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (Min),A,54.62
182161,The Penns,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (Max),A,64.75
182161,The Penns,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
182161,The Penns,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (Min),A,71.12
182161,The Penns,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (Max),A,107.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (Min),A,72.38
182161,The Penns,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (Max),A,114.12
182161,The Penns,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
182161,The Penns,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T05:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.69
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.88
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.38
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88394
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82809
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84909
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,4,N Current (Min),A,12.62
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,4,N Current (Max),A,20.5
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.43
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88315
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91708
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76727
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (Max),A,38.75
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (RMS),A,25.62
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.19
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83496
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92184
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95953
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (Max),A,13.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.12
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85949
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95657
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8966
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (Min),A,34.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (Max),A,17.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
182161,The Penns,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
182161,The Penns,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
182161,The Penns,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
182161,The Penns,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
182161,The Penns,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
182161,The Penns,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
182161,The Penns,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
182161,The Penns,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
182161,The Penns,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
182161,The Penns,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
182161,The Penns,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,busbar,,N Current (Min),A,38.38
182161,The Penns,2024-01-14T05:10:00.000+00:00,busbar,,N Current (Max),A,80.12
182161,The Penns,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.25
182161,The Penns,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (Min),A,56.12
182161,The Penns,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (Max),A,78.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
182161,The Penns,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (Min),A,75.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (Max),A,125.5
182161,The Penns,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
182161,The Penns,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (Min),A,70.75
182161,The Penns,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (Max),A,83.88
182161,The Penns,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
182161,The Penns,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T05:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.69
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.56
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84732
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78061
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85473
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,4,N Current (Min),A,13.38
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,4,N Current (Max),A,26.12
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,4,N Current (RMS),A,16.25
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.62
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.13
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84891
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92987
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74023
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (Min),A,14.5
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (Max),A,32.62
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.13
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77078
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93793
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93222
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (Max),A,13.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (RMS),A,7.62
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.69
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89343
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94385
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85623
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (Min),A,34.25
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (Max),A,14.25
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
182161,The Penns,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
182161,The Penns,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
182161,The Penns,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
182161,The Penns,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
182161,The Penns,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
182161,The Penns,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
182161,The Penns,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
182161,The Penns,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
182161,The Penns,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,busbar,,N Current (Min),A,42.12
182161,The Penns,2024-01-14T05:00:00.000+00:00,busbar,,N Current (Max),A,81.88
182161,The Penns,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (Min),A,55.62
182161,The Penns,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (Max),A,66.12
182161,The Penns,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (Min),A,77.25
182161,The Penns,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (Max),A,124.88
182161,The Penns,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
182161,The Penns,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (Min),A,70.88
182161,The Penns,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (Max),A,86.75
182161,The Penns,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
182161,The Penns,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T05:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.56
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.25
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.94
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82751
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82464
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8529
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,4,N Current (Min),A,15.12
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,4,N Current (Max),A,24.12
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,4,N Current (RMS),A,18.12
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.25
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8887
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92325
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80145
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (Min),A,11.88
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (Max),A,31.12
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (RMS),A,22.12
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.81
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.31
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80603
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94302
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82361
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (Max),A,13.38
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.62
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.06
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.56
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8006
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94846
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88714
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (Min),A,25.12
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (Max),A,15.5
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
182161,The Penns,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
182161,The Penns,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
182161,The Penns,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
182161,The Penns,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
182161,The Penns,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
182161,The Penns,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
182161,The Penns,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
182161,The Penns,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
182161,The Penns,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
182161,The Penns,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
182161,The Penns,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,busbar,,N Current (Min),A,44.12
182161,The Penns,2024-01-14T04:50:00.000+00:00,busbar,,N Current (Max),A,66.25
182161,The Penns,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.62
182161,The Penns,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (Min),A,51.75
182161,The Penns,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (Max),A,65.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
182161,The Penns,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (Min),A,76.38
182161,The Penns,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (Max),A,102.25
182161,The Penns,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
182161,The Penns,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (Min),A,72.12
182161,The Penns,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (Max),A,83.25
182161,The Penns,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
182161,The Penns,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T04:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.13
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.25
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.12
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82296
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79867
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87591
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,4,N Current (Min),A,14.38
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,4,N Current (Max),A,28.5
