Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,4,N Current (RMS),A,18.62
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.94
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.19
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88775
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90549
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73388
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (Max),A,39.75
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (RMS),A,21.88
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.69
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81671
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94504
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92294
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (Max),A,18.12
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.12
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80368
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95105
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87375
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (Min),A,28.75
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (Max),A,16.75
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
182161,The Penns,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
182161,The Penns,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
182161,The Penns,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
182161,The Penns,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
182161,The Penns,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
182161,The Penns,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
182161,The Penns,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
182161,The Penns,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
182161,The Penns,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
182161,The Penns,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
182161,The Penns,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,busbar,,N Current (Min),A,44.75
182161,The Penns,2024-01-14T04:40:00.000+00:00,busbar,,N Current (Max),A,68.12
182161,The Penns,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.12
182161,The Penns,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (Min),A,52.12
182161,The Penns,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (Max),A,66.88
182161,The Penns,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
182161,The Penns,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (Min),A,74.25
182161,The Penns,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (Max),A,109.38
182161,The Penns,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
182161,The Penns,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (Min),A,76.12
182161,The Penns,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (Max),A,89.5
182161,The Penns,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
182161,The Penns,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T04:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.81
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.81
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81912
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8479
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8826
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,4,N Current (Min),A,14.38
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,4,N Current (Max),A,24.25
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.94
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.38
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85565
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85605
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70742
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (Max),A,26.5
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.81
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80487
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8772
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94726
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (Min),A,7.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (Max),A,17.75
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.75
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.19
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79873
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95483
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82879
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (Min),A,23.38
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (Max),A,16.75
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
182161,The Penns,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
182161,The Penns,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
182161,The Penns,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
182161,The Penns,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
182161,The Penns,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
182161,The Penns,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
182161,The Penns,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
182161,The Penns,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
182161,The Penns,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
182161,The Penns,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
182161,The Penns,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,busbar,,N Current (Min),A,42.38
182161,The Penns,2024-01-14T04:30:00.000+00:00,busbar,,N Current (Max),A,64.12
182161,The Penns,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.38
182161,The Penns,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (Min),A,52.12
182161,The Penns,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (Max),A,61.5
182161,The Penns,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
182161,The Penns,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (Min),A,72.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (Max),A,99.12
182161,The Penns,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
182161,The Penns,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (Min),A,74.12
182161,The Penns,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (Max),A,84.38
182161,The Penns,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
182161,The Penns,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T04:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.25
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.56
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.12
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8197
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.854
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90222
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,4,N Current (Min),A,14.25
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,4,N Current (Max),A,26.88
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,4,N Current (RMS),A,19.25
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.44
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.56
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.87
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8219
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85791
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71835
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (Max),A,30.38
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (RMS),A,16.62
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.5
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.37
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81305
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83011
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.949
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (Min),A,7.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (Max),A,19.38
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.25
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.56
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.81
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84457
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95245
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90243
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (Min),A,23.25
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (Max),A,14.75
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
182161,The Penns,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
182161,The Penns,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
182161,The Penns,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
182161,The Penns,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
182161,The Penns,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
182161,The Penns,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
182161,The Penns,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
182161,The Penns,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
182161,The Penns,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
182161,The Penns,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
182161,The Penns,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,busbar,,N Current (Min),A,38.75
182161,The Penns,2024-01-14T04:20:00.000+00:00,busbar,,N Current (Max),A,58.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.75
182161,The Penns,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (Min),A,53.5
182161,The Penns,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (Max),A,66.75
182161,The Penns,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
182161,The Penns,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (Min),A,63.12
182161,The Penns,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (Max),A,96.5
182161,The Penns,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
182161,The Penns,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (Min),A,79.25
182161,The Penns,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (Max),A,95.5
182161,The Penns,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T04:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.13
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.69
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84826
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83059
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88736
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,4,N Current (Min),A,13.75
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,4,N Current (Max),A,24.5
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,4,N Current (RMS),A,17.75
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.31
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.75
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.25
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86297
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83755
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72689
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (Max),A,35.62
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (RMS),A,18.38
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.13
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.63
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79223
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85034
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95447
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (Min),A,7.62
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (Max),A,17.12
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.88
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.88
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85653
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94434
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89847
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (Min),A,22.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (Max),A,14.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
182161,The Penns,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
182161,The Penns,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
182161,The Penns,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
182161,The Penns,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
182161,The Penns,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
182161,The Penns,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
182161,The Penns,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
182161,The Penns,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
182161,The Penns,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
182161,The Penns,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
182161,The Penns,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,busbar,,N Current (Min),A,38.88
182161,The Penns,2024-01-14T04:10:00.000+00:00,busbar,,N Current (Max),A,57.88
182161,The Penns,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.75
182161,The Penns,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (Min),A,53.5
182161,The Penns,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (Max),A,76.12
182161,The Penns,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
182161,The Penns,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (Min),A,62.25
182161,The Penns,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (Max),A,102.12
182161,The Penns,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
182161,The Penns,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (Min),A,73.88
182161,The Penns,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (Max),A,89.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T04:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.69
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.44
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.25
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85736
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76767
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88565
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,4,N Current (Max),A,25.5
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,4,N Current (RMS),A,17.25
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.37
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.19
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88882
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80423
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79086
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (Max),A,26.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.75
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
