Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.44
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82647
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90033
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93884
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (Max),A,12.25
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.38
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.5
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85348
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96072
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88128
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (Min),A,25.88
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (Max),A,16.25
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
182161,The Penns,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
182161,The Penns,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
182161,The Penns,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
182161,The Penns,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
182161,The Penns,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
182161,The Penns,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
182161,The Penns,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
182161,The Penns,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
182161,The Penns,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
182161,The Penns,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
182161,The Penns,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,busbar,,N Current (Min),A,38.12
182161,The Penns,2024-01-14T04:00:00.000+00:00,busbar,,N Current (Max),A,53.12
182161,The Penns,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.75
182161,The Penns,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (Min),A,56.25
182161,The Penns,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (Max),A,69.12
182161,The Penns,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
182161,The Penns,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (Min),A,57.62
182161,The Penns,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (Max),A,91.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (Min),A,75.12
182161,The Penns,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (Max),A,90.88
182161,The Penns,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
182161,The Penns,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T04:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.69
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.63
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.69
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89224
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77801
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88428
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,4,N Current (Min),A,14.12
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,4,N Current (Max),A,29.88
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,4,N Current (RMS),A,16.75
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.75
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.69
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88132
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79684
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81222
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (Min),A,9.25
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (Max),A,24.12
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.38
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.56
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80591
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8753
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94018
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (Max),A,16.38
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8555
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94003
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91614
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (Min),A,22.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (Max),A,15.5
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
182161,The Penns,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
182161,The Penns,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
182161,The Penns,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
182161,The Penns,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
182161,The Penns,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
182161,The Penns,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
182161,The Penns,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
182161,The Penns,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
182161,The Penns,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,busbar,,N Current (Min),A,39.62
182161,The Penns,2024-01-14T03:50:00.000+00:00,busbar,,N Current (Max),A,49.25
182161,The Penns,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.75
182161,The Penns,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (Min),A,58.5
182161,The Penns,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (Max),A,68.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
182161,The Penns,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (Min),A,65.5
182161,The Penns,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (Max),A,80.88
182161,The Penns,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (Min),A,80.5
182161,The Penns,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (Max),A,96.75
182161,The Penns,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
182161,The Penns,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T03:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.19
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86859
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85809
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86529
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,4,N Current (Min),A,13.75
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,4,N Current (Max),A,26.12
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.06
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.69
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86468
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81582
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77032
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (Max),A,28.75
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.38
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.19
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.88
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77499
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88174
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9548
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (Max),A,18.12
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.06
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79797
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94763
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90393
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (Min),A,23.38
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (Max),A,15.5
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
182161,The Penns,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
182161,The Penns,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
182161,The Penns,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
182161,The Penns,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
182161,The Penns,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
182161,The Penns,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
182161,The Penns,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
182161,The Penns,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
182161,The Penns,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
182161,The Penns,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,busbar,,N Current (Min),A,41.62
182161,The Penns,2024-01-14T03:40:00.000+00:00,busbar,,N Current (Max),A,54.62
182161,The Penns,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (Min),A,53.25
182161,The Penns,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (Max),A,66.88
182161,The Penns,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
182161,The Penns,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (Min),A,63.88
182161,The Penns,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (Max),A,92.25
182161,The Penns,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
182161,The Penns,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (Min),A,78.75
182161,The Penns,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (Max),A,90.88
182161,The Penns,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
182161,The Penns,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T03:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.5
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.93
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.38
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84363
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86383
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89273
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,4,N Current (Max),A,25.5
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,4,N Current (RMS),A,19.38
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.62
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.63
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.5
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8565
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8613
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73172
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (Max),A,31.5
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (RMS),A,18.62
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.75
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80148
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81769
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94739
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (Min),A,7.38
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (Max),A,14.5
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.62
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.69
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80011
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93924
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9209
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (Min),A,23.38
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (Max),A,16.5
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
182161,The Penns,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
182161,The Penns,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
182161,The Penns,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
182161,The Penns,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
182161,The Penns,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
182161,The Penns,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
182161,The Penns,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
182161,The Penns,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
182161,The Penns,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
182161,The Penns,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,busbar,,N Current (Min),A,42.38
182161,The Penns,2024-01-14T03:30:00.000+00:00,busbar,,N Current (Max),A,56.38
182161,The Penns,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.62
182161,The Penns,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (Min),A,54.75
182161,The Penns,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (Max),A,65.75
182161,The Penns,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
182161,The Penns,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (Min),A,66.75
182161,The Penns,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (Max),A,91.62
182161,The Penns,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
182161,The Penns,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (Min),A,80.12
182161,The Penns,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (Max),A,100.88
182161,The Penns,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
182161,The Penns,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T03:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.19
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.81
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85657
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82074
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92166
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,4,N Current (Min),A,13.75
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,4,N Current (Max),A,25.38
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.25
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.81
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.81
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86105
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83667
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77026
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (Max),A,28.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.88
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.5
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78195
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82159
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93326
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (Max),A,15.62
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.12
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.25
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83044
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93573
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89444
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
