Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (Min),A,17.88
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (Max),A,13.75
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
182161,The Penns,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
182161,The Penns,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
182161,The Penns,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
182161,The Penns,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
182161,The Penns,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
182161,The Penns,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
182161,The Penns,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
182161,The Penns,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
182161,The Penns,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
182161,The Penns,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,busbar,,N Current (Min),A,39.75
182161,The Penns,2024-01-14T03:20:00.000+00:00,busbar,,N Current (Max),A,53.75
182161,The Penns,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.75
182161,The Penns,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (Min),A,54.5
182161,The Penns,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (Max),A,62.12
182161,The Penns,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
182161,The Penns,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (Min),A,62.5
182161,The Penns,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (Max),A,89.88
182161,The Penns,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
182161,The Penns,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (Min),A,82.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (Max),A,95.88
182161,The Penns,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
182161,The Penns,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T03:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.94
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.56
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83062
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84887
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92874
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,4,N Current (Min),A,14.62
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,4,N Current (Max),A,32.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.37
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.13
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87277
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87539
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79263
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (Min),A,10.25
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (Max),A,29.75
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.75
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.5
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76742
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82705
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92767
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (Max),A,14.25
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.12
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88943
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95624
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89139
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (Min),A,24.62
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (Max),A,15.5
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
182161,The Penns,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
182161,The Penns,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
182161,The Penns,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
182161,The Penns,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
182161,The Penns,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
182161,The Penns,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
182161,The Penns,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
182161,The Penns,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
182161,The Penns,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
182161,The Penns,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
182161,The Penns,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,busbar,,N Current (Min),A,40.88
182161,The Penns,2024-01-14T03:10:00.000+00:00,busbar,,N Current (Max),A,63.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (Min),A,55.25
182161,The Penns,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (Max),A,65.75
182161,The Penns,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
182161,The Penns,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (Min),A,73.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (Max),A,105.5
182161,The Penns,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
182161,The Penns,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (Min),A,85.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (Max),A,102.75
182161,The Penns,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
182161,The Penns,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T03:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.13
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.44
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87076
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86368
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94192
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,4,N Current (Min),A,16.12
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,4,N Current (Max),A,39.38
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,4,N Current (RMS),A,26.88
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.56
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.25
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87268
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85919
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82394
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (Max),A,24.75
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (RMS),A,13.88
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.25
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73996
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86923
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93396
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (Max),A,14.12
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.38
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.94
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80706
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94769
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8894
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (Min),A,25.12
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (Max),A,16.38
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
182161,The Penns,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
182161,The Penns,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
182161,The Penns,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
182161,The Penns,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
182161,The Penns,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
182161,The Penns,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
182161,The Penns,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
182161,The Penns,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
182161,The Penns,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
182161,The Penns,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,busbar,,N Current (Min),A,45.5
182161,The Penns,2024-01-14T03:00:00.000+00:00,busbar,,N Current (Max),A,65.75
182161,The Penns,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
182161,The Penns,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (Min),A,55.75
182161,The Penns,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (Max),A,68.88
182161,The Penns,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
182161,The Penns,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (Min),A,65.75
182161,The Penns,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (Max),A,97.5
182161,The Penns,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
182161,The Penns,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (Min),A,90.75
182161,The Penns,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (Max),A,112.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
182161,The Penns,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T03:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.62
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88809
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9039
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92761
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,4,N Current (Min),A,16.88
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,4,N Current (Max),A,29.12
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,4,N Current (RMS),A,23.25
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.81
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.56
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90317
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88757
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78305
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (Max),A,29.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.62
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.63
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7449
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83511
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93066
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (Min),A,7.62
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (Max),A,17.25
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.88
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.87
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78607
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92889
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87353
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (Min),A,23.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (Max),A,16.12
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
182161,The Penns,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
182161,The Penns,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
182161,The Penns,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
182161,The Penns,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
182161,The Penns,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
182161,The Penns,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
182161,The Penns,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
182161,The Penns,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
182161,The Penns,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
182161,The Penns,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
182161,The Penns,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,busbar,,N Current (Min),A,44.88
182161,The Penns,2024-01-14T02:50:00.000+00:00,busbar,,N Current (Max),A,72.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.62
182161,The Penns,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (Min),A,56.5
182161,The Penns,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (Max),A,69.12
182161,The Penns,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (Min),A,76.25
182161,The Penns,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (Max),A,117.12
182161,The Penns,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
182161,The Penns,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (Min),A,86.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (Max),A,105.5
182161,The Penns,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
182161,The Penns,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T02:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91815
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92914
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92108
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,4,N Current (Min),A,16.12
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,4,N Current (Max),A,30.88
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.56
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89953
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86401
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80038
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (Max),A,23.12
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (RMS),A,15.62
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.81
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.38
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79416
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87253
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93542
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (Max),A,13.38
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.38
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.25
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85208
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94311
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91662
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (Min),A,24.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (Max),A,14.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
182161,The Penns,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
182161,The Penns,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
182161,The Penns,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
182161,The Penns,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
182161,The Penns,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
182161,The Penns,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
182161,The Penns,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
182161,The Penns,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
182161,The Penns,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
182161,The Penns,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,busbar,,N Current (Min),A,41.12
182161,The Penns,2024-01-14T02:40:00.000+00:00,busbar,,N Current (Max),A,62.25
182161,The Penns,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
182161,The Penns,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (Min),A,57.12
182161,The Penns,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (Max),A,80.88
182161,The Penns,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
182161,The Penns,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (Min),A,83.38
182161,The Penns,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (Max),A,107.5
182161,The Penns,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
182161,The Penns,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (Min),A,86.88
182161,The Penns,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (Max),A,106.62
182161,The Penns,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
182161,The Penns,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T02:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
