Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89096
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93838
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92309
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,4,N Current (Min),A,20.38
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,4,N Current (Max),A,33.5
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.19
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.06
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.31
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90875
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84002
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78915
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (Min),A,12.5
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (Max),A,26.12
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.25
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.44
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.31
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81027
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85501
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8352
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (Min),A,4.25
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (Max),A,18.88
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.12
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93204
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95001
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92078
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (Min),A,16.38
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (Max),A,11.88
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
182161,The Penns,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
182161,The Penns,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
182161,The Penns,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
182161,The Penns,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
182161,The Penns,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
182161,The Penns,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
182161,The Penns,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
182161,The Penns,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
182161,The Penns,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
182161,The Penns,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
182161,The Penns,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,busbar,,N Current (Min),A,41.88
182161,The Penns,2024-01-14T02:30:00.000+00:00,busbar,,N Current (Max),A,60.62
182161,The Penns,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.88
182161,The Penns,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (Min),A,65.88
182161,The Penns,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (Max),A,81.88
182161,The Penns,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
182161,The Penns,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (Min),A,82.5
182161,The Penns,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (Max),A,115.25
182161,The Penns,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
182161,The Penns,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (Min),A,82.75
182161,The Penns,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (Max),A,106.75
182161,The Penns,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
182161,The Penns,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T02:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.25
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.25
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86493
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94791
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91675
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,4,N Current (Min),A,19.88
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,4,N Current (Max),A,48.38
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,4,N Current (RMS),A,31.38
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.81
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91495
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87106
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80267
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (Min),A,11.75
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (Max),A,27.88
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (RMS),A,18.75
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.06
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7572
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84158
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9473
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (Max),A,20.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94122
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96033
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89728
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (Min),A,19.5
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (Max),A,13.62
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
182161,The Penns,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
182161,The Penns,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
182161,The Penns,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
182161,The Penns,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
182161,The Penns,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
182161,The Penns,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
182161,The Penns,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
182161,The Penns,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
182161,The Penns,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,busbar,,N Current (Min),A,45.5
182161,The Penns,2024-01-14T02:20:00.000+00:00,busbar,,N Current (Max),A,68.88
182161,The Penns,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (Min),A,63.62
182161,The Penns,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (Max),A,80.38
182161,The Penns,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (Min),A,86.25
182161,The Penns,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (Max),A,121.5
182161,The Penns,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (Min),A,88.38
182161,The Penns,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (Max),A,108.62
182161,The Penns,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
182161,The Penns,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T02:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.69
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85647
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94754
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91797
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,4,N Current (Min),A,22.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,4,N Current (Max),A,41.88
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.94
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89645
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.867
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81192
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (Min),A,12.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (Max),A,26.12
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (RMS),A,16.75
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.06
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69574
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85022
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94043
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (Max),A,14.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.62
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93814
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96368
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91733
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (Min),A,21.25
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (Max),A,13.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
182161,The Penns,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
182161,The Penns,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
182161,The Penns,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
182161,The Penns,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
182161,The Penns,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
182161,The Penns,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
182161,The Penns,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
182161,The Penns,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
182161,The Penns,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
182161,The Penns,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
182161,The Penns,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,busbar,,N Current (Min),A,45.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,busbar,,N Current (Max),A,72.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.62
182161,The Penns,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (Min),A,63.62
182161,The Penns,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (Max),A,79.25
182161,The Penns,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (Min),A,83.25
182161,The Penns,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (Max),A,122.75
182161,The Penns,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
182161,The Penns,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (Min),A,88.75
182161,The Penns,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (Max),A,99.62
182161,The Penns,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T02:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87066
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90668
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93252
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,4,N Current (Min),A,18.25
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,4,N Current (Max),A,42.88
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,4,N Current (RMS),A,27.25
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.62
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.19
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.94
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91806
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93838
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80175
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (Min),A,12.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (Max),A,41.12
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (RMS),A,24.25
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.75
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6585
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86587
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92621
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (Max),A,14.75
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.75
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.88
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9136
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95404
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87118
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (Min),A,22.75
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (Max),A,13.62
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
182161,The Penns,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
182161,The Penns,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
182161,The Penns,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
182161,The Penns,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
182161,The Penns,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
182161,The Penns,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
182161,The Penns,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
182161,The Penns,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
182161,The Penns,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
182161,The Penns,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
182161,The Penns,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,busbar,,N Current (Min),A,46.12
182161,The Penns,2024-01-14T02:00:00.000+00:00,busbar,,N Current (Max),A,69.62
182161,The Penns,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.88
182161,The Penns,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (Min),A,64.38
182161,The Penns,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (Max),A,83.75
182161,The Penns,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
182161,The Penns,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (Min),A,93.75
182161,The Penns,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (Max),A,123.38
182161,The Penns,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
182161,The Penns,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (Min),A,88.5
182161,The Penns,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (Max),A,100.12
182161,The Penns,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
182161,The Penns,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T02:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.94
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.56
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88186
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92871
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92349
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,4,N Current (Min),A,17.88
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,4,N Current (Max),A,33.38
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.56
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92071
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92197
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81738
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
