Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (Min),A,14.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (Max),A,36.5
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (RMS),A,22.88
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.88
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74624
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80816
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93832
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (Max),A,16.88
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.62
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.12
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86032
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94153
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9292
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (Min),A,25.62
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (Max),A,15.38
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
182161,The Penns,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
182161,The Penns,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
182161,The Penns,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
182161,The Penns,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
182161,The Penns,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
182161,The Penns,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
182161,The Penns,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
182161,The Penns,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
182161,The Penns,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
182161,The Penns,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
182161,The Penns,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,busbar,,N Current (Min),A,46.12
182161,The Penns,2024-01-14T01:50:00.000+00:00,busbar,,N Current (Max),A,70.5
182161,The Penns,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (Min),A,65.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (Max),A,79.62
182161,The Penns,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (Min),A,82.38
182161,The Penns,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (Max),A,124.75
182161,The Penns,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
182161,The Penns,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (Min),A,93.5
182161,The Penns,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (Max),A,110.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
182161,The Penns,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T01:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.31
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89627
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93338
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93533
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,4,N Current (Min),A,18.75
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,4,N Current (Max),A,37.62
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,4,N Current (RMS),A,25.88
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.38
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.81
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.5
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91562
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96603
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84286
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (Min),A,14.25
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (Max),A,64.25
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (RMS),A,46.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.63
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.81
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77459
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82049
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94195
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (Max),A,16.25
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.62
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86838
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95901
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93509
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (Min),A,29.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (Max),A,18.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
182161,The Penns,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
182161,The Penns,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
182161,The Penns,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
182161,The Penns,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
182161,The Penns,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
182161,The Penns,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
182161,The Penns,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
182161,The Penns,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
182161,The Penns,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
182161,The Penns,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
182161,The Penns,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,busbar,,N Current (Min),A,46.25
182161,The Penns,2024-01-14T01:40:00.000+00:00,busbar,,N Current (Max),A,107.12
182161,The Penns,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.88
182161,The Penns,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (Min),A,66.5
182161,The Penns,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (Max),A,88.5
182161,The Penns,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
182161,The Penns,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (Min),A,88.5
182161,The Penns,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (Max),A,170.5
182161,The Penns,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.25
182161,The Penns,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (Min),A,97.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (Max),A,119.12
182161,The Penns,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
182161,The Penns,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T01:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.06
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88922
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96741
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92557
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,4,N Current (Min),A,21.75
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,4,N Current (Max),A,50.12
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,4,N Current (RMS),A,35.12
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.38
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.75
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.62
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91678
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98251
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86474
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (Min),A,38.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (Max),A,74.5
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (RMS),A,50.88
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.38
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.44
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.87
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80737
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79968
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95917
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (Min),A,7.5
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (Max),A,17.5
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.88
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.12
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.56
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83185
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97095
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8544
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (Min),A,33.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (Max),A,22.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
182161,The Penns,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
182161,The Penns,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
182161,The Penns,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
182161,The Penns,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
182161,The Penns,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
182161,The Penns,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
182161,The Penns,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
182161,The Penns,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
182161,The Penns,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,busbar,,N Current (Min),A,81.75
182161,The Penns,2024-01-14T01:30:00.000+00:00,busbar,,N Current (Max),A,125.12
182161,The Penns,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,101.75
182161,The Penns,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (Min),A,64.12
182161,The Penns,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (Max),A,83.25
182161,The Penns,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
182161,The Penns,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (Min),A,144.25
182161,The Penns,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (Max),A,187.25
182161,The Penns,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
182161,The Penns,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (Min),A,90.75
182161,The Penns,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (Max),A,113.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
182161,The Penns,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T01:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.69
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82461
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96448
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9249
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,4,N Current (Min),A,26.88
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,4,N Current (Max),A,50.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,4,N Current (RMS),A,38.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.38
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93674
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93799
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89075
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (Min),A,12.62
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (Max),A,62.38
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (RMS),A,23.25
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.69
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.87
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80468
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74508
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94662
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (Max),A,17.75
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.75
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.81
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.63
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85104
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95193
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86859
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (Min),A,27.62
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (Max),A,16.38
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
182161,The Penns,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
182161,The Penns,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
182161,The Penns,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
182161,The Penns,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
182161,The Penns,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
182161,The Penns,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
182161,The Penns,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
182161,The Penns,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
182161,The Penns,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,busbar,,N Current (Min),A,56.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,busbar,,N Current (Max),A,129.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.38
182161,The Penns,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (Min),A,63.12
182161,The Penns,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (Max),A,79.5
182161,The Penns,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (Min),A,99.12
182161,The Penns,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (Max),A,186.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
182161,The Penns,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (Min),A,93.12
182161,The Penns,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (Max),A,116.12
182161,The Penns,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
182161,The Penns,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T01:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79947
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92285
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91379
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,4,N Current (Min),A,21.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,4,N Current (Max),A,41.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,4,N Current (RMS),A,29.62
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.88
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97037
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97507
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87988
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (Min),A,19.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (Max),A,57.12
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (RMS),A,39.12
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.5
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.19
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.31
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77423
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84457
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93787
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (Max),A,12.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
