Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.44
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91324
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95566
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87961
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (Min),A,24.5
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (Max),A,15.38
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
182161,The Penns,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
182161,The Penns,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
182161,The Penns,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
182161,The Penns,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
182161,The Penns,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
182161,The Penns,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
182161,The Penns,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
182161,The Penns,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
182161,The Penns,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
182161,The Penns,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
182161,The Penns,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,busbar,,N Current (Min),A,54.12
182161,The Penns,2024-01-14T01:10:00.000+00:00,busbar,,N Current (Max),A,100.12
182161,The Penns,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.38
182161,The Penns,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (Min),A,67.88
182161,The Penns,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (Max),A,91.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (Min),A,105.5
182161,The Penns,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (Max),A,159.12
182161,The Penns,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
182161,The Penns,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (Min),A,88.25
182161,The Penns,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (Max),A,107.62
182161,The Penns,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T01:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.75
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.06
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86349
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93256
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93671
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,4,N Current (Min),A,17.5
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,4,N Current (Max),A,42.5
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96594
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96307
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89053
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (Min),A,16.38
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (Max),A,47.25
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (RMS),A,31.75
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.25
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75158
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86737
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94195
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (Min),A,6.75
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (Max),A,15.38
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89786
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94998
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87521
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (Min),A,25.25
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (Max),A,15.88
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
182161,The Penns,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
182161,The Penns,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
182161,The Penns,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
182161,The Penns,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
182161,The Penns,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
182161,The Penns,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
182161,The Penns,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
182161,The Penns,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
182161,The Penns,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
182161,The Penns,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
182161,The Penns,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,busbar,,N Current (Min),A,53.75
182161,The Penns,2024-01-14T01:00:00.000+00:00,busbar,,N Current (Max),A,88.5
182161,The Penns,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.75
182161,The Penns,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (Min),A,78.38
182161,The Penns,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (Max),A,96.25
182161,The Penns,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
182161,The Penns,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (Min),A,108.62
182161,The Penns,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (Max),A,152.38
182161,The Penns,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (Min),A,91.75
182161,The Penns,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (Max),A,133.38
182161,The Penns,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
182161,The Penns,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T01:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93552
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93368
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92468
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,4,N Current (Min),A,18.12
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,4,N Current (Max),A,30.75
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,4,N Current (RMS),A,22.25
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.5
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.88
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9223
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97348
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88846
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (Min),A,24.88
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (Max),A,58.75
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (RMS),A,39.88
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.5
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.37
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76687
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95917
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9472
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (Max),A,21.38
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.12
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.31
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91897
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95184
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88318
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (Min),A,24.75
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (Max),A,17.25
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
182161,The Penns,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
182161,The Penns,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
182161,The Penns,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
182161,The Penns,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
182161,The Penns,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
182161,The Penns,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
182161,The Penns,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
182161,The Penns,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
182161,The Penns,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
182161,The Penns,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
182161,The Penns,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,busbar,,N Current (Min),A,56.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,busbar,,N Current (Max),A,94.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (Min),A,80.25
182161,The Penns,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (Max),A,101.38
182161,The Penns,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (Min),A,113.5
182161,The Penns,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (Max),A,160.88
182161,The Penns,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
182161,The Penns,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (Min),A,97.62
182161,The Penns,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (Max),A,117.12
182161,The Penns,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
182161,The Penns,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T00:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.06
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89606
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93286
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93808
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,4,N Current (Min),A,19.12
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,4,N Current (Max),A,39.38
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,4,N Current (RMS),A,29.62
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.69
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92532
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98062
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91611
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (Min),A,27.62
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (Max),A,65.25
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (RMS),A,44.75
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.38
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.69
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74835
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97513
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93777
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (Max),A,25.62
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (RMS),A,15.88
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91693
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96909
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87634
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (Min),A,31.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (Max),A,19.88
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
182161,The Penns,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
182161,The Penns,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
182161,The Penns,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
182161,The Penns,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
182161,The Penns,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
182161,The Penns,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
182161,The Penns,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
182161,The Penns,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
182161,The Penns,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
182161,The Penns,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,busbar,,N Current (Min),A,75.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,busbar,,N Current (Max),A,122.38
182161,The Penns,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,96.75
182161,The Penns,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (Min),A,72.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (Max),A,92.25
182161,The Penns,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
182161,The Penns,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (Min),A,136.25
182161,The Penns,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (Max),A,187.5
182161,The Penns,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.12
182161,The Penns,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (Min),A,104.38
182161,The Penns,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (Max),A,123.38
182161,The Penns,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
182161,The Penns,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T00:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.12
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87259
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94583
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93277
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,4,N Current (Min),A,24.5
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,4,N Current (Max),A,46.75
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.5
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.75
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97662
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91324
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (Min),A,27.88
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (Max),A,55.25
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (RMS),A,38.5
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.81
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71112
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8865
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93707
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (Max),A,17.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87033
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9664
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92764
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (Min),A,26.12
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (Max),A,19.38
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
182161,The Penns,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
182161,The Penns,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
182161,The Penns,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
182161,The Penns,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
182161,The Penns,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
182161,The Penns,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
182161,The Penns,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
182161,The Penns,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
182161,The Penns,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
182161,The Penns,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
