Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,busbar,,N Current (Min),A,74.38
182161,The Penns,2024-01-14T00:30:00.000+00:00,busbar,,N Current (Max),A,115.75
182161,The Penns,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
182161,The Penns,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (Min),A,68.75
182161,The Penns,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (Max),A,79.75
182161,The Penns,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
182161,The Penns,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (Min),A,127.38
182161,The Penns,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (Max),A,177.38
182161,The Penns,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
182161,The Penns,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (Min),A,106.62
182161,The Penns,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (Max),A,136.5
182161,The Penns,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
182161,The Penns,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T00:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8468
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95993
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92486
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,4,N Current (Min),A,25.38
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,4,N Current (Max),A,50.75
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,4,N Current (RMS),A,35.88
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.88
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.12
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91922
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97934
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90283
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (Min),A,28.62
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (Max),A,50.5
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (RMS),A,39.62
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.88
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.25
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75097
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96127
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94876
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (Max),A,42.75
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88144
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97613
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94098
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (Min),A,36.12
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (Max),A,23.5
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
182161,The Penns,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
182161,The Penns,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
182161,The Penns,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
182161,The Penns,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
182161,The Penns,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
182161,The Penns,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
182161,The Penns,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
182161,The Penns,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
182161,The Penns,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
182161,The Penns,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,busbar,,N Current (Min),A,85.25
182161,The Penns,2024-01-14T00:20:00.000+00:00,busbar,,N Current (Max),A,148.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
182161,The Penns,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (Min),A,69.25
182161,The Penns,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (Max),A,80.38
182161,The Penns,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
182161,The Penns,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (Min),A,135.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (Max),A,212.12
182161,The Penns,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (Min),A,100.75
182161,The Penns,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (Max),A,139.88
182161,The Penns,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
182161,The Penns,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T00:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.19
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87915
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95123
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93616
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,4,N Current (Min),A,23.75
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,4,N Current (Max),A,45.5
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,4,N Current (RMS),A,32.12
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.38
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92532
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96774
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88934
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (Min),A,22.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (Max),A,52.62
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.13
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88019
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90457
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9537
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (Max),A,41.12
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.75
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92627
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97134
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95251
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (Min),A,29.75
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (Max),A,23.25
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
182161,The Penns,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
182161,The Penns,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
182161,The Penns,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
182161,The Penns,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
182161,The Penns,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
182161,The Penns,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
182161,The Penns,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
182161,The Penns,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
182161,The Penns,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
182161,The Penns,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
182161,The Penns,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,busbar,,N Current (Min),A,68.38
182161,The Penns,2024-01-14T00:10:00.000+00:00,busbar,,N Current (Max),A,121.38
182161,The Penns,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.25
182161,The Penns,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (Min),A,71.88
182161,The Penns,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (Max),A,106.62
182161,The Penns,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
182161,The Penns,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (Min),A,121.5
182161,The Penns,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (Max),A,189.12
182161,The Penns,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
182161,The Penns,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (Min),A,110.5
182161,The Penns,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (Max),A,146.12
182161,The Penns,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
182161,The Penns,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T00:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94281
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95804
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91641
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,4,N Current (Min),A,20.62
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,4,N Current (Max),A,33.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,4,N Current (RMS),A,26.25
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.5
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93835
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96173
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89334
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (Min),A,21.12
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (Max),A,55.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (RMS),A,34.62
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.75
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88974
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93628
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95727
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (Max),A,13.75
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93265
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96368
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95111
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (Min),A,34.5
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (Max),A,21.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
182161,The Penns,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
182161,The Penns,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
182161,The Penns,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
182161,The Penns,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
182161,The Penns,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
182161,The Penns,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
182161,The Penns,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
182161,The Penns,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
182161,The Penns,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
182161,The Penns,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,busbar,,N Current (Min),A,66.38
182161,The Penns,2024-01-14T00:00:00.000+00:00,busbar,,N Current (Max),A,97.12
182161,The Penns,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.75
182161,The Penns,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (Min),A,88.38
182161,The Penns,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (Max),A,117.25
182161,The Penns,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
182161,The Penns,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (Min),A,132.25
182161,The Penns,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (Max),A,168.25
182161,The Penns,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.88
182161,The Penns,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (Min),A,108.38
182161,The Penns,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (Max),A,146.62
182161,The Penns,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
182161,The Penns,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-14T00:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92441
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95395
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95084
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (Min),A,20.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (Max),A,57.25
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,39.25
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,90.88
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98315
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97311
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91696
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (Min),A,18.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (Max),A,38.38
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.13
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82354
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81268
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9418
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Max),A,38.5
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.62
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89056
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94556
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88836
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Min),A,26.62
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Max),A,18.25
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
182161,The Penns,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
182161,The Penns,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
182161,The Penns,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
182161,The Penns,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
182161,The Penns,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
182161,The Penns,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
182161,The Penns,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
182161,The Penns,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
182161,The Penns,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Min),A,52.25
182161,The Penns,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Max),A,82.25
182161,The Penns,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.12
182161,The Penns,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Min),A,103.12
182161,The Penns,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Max),A,117.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
182161,The Penns,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Min),A,109.62
182161,The Penns,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Max),A,168.88
182161,The Penns,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
182161,The Penns,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Min),A,103.75
182161,The Penns,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Max),A,151.75
182161,The Penns,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
182161,The Penns,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T23:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89737
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94955
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93118
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (Min),A,21.88
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (Max),A,39.38
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
