Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.5
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.25
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98471
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97147
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94412
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (Min),A,16.75
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (Max),A,30.38
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,23.38
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.62
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.841
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82641
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96173
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Max),A,20.25
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.12
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8847
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95862
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95532
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Min),A,34.62
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Max),A,24.5
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
182161,The Penns,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
182161,The Penns,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.45
182161,The Penns,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
182161,The Penns,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
182161,The Penns,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.47
182161,The Penns,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
182161,The Penns,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
182161,The Penns,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
182161,The Penns,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
182161,The Penns,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
182161,The Penns,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Min),A,55.5
182161,The Penns,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Max),A,81.88
182161,The Penns,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Min),A,102.25
182161,The Penns,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Max),A,121.88
182161,The Penns,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
182161,The Penns,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Min),A,107.12
182161,The Penns,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Max),A,144.25
182161,The Penns,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Min),A,122.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Max),A,167.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
182161,The Penns,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T23:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89337
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94406
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94516
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (Min),A,22.38
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (Max),A,41.12
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,30.88
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.88
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98672
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9642
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91717
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (Min),A,24.25
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (Max),A,39.12
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,29.38
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.06
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.25
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82492
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8728
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97317
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Min),A,7.88
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Max),A,26.25
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.25
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93896
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95041
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90716
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Min),A,26.12
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Max),A,18.5
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
182161,The Penns,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
182161,The Penns,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
182161,The Penns,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
182161,The Penns,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
182161,The Penns,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
182161,The Penns,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
182161,The Penns,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
182161,The Penns,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
182161,The Penns,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
182161,The Penns,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
182161,The Penns,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Min),A,55.62
182161,The Penns,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Max),A,67.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.38
182161,The Penns,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Min),A,112.25
182161,The Penns,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Max),A,128.5
182161,The Penns,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Min),A,110.62
182161,The Penns,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Max),A,148.75
182161,The Penns,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
182161,The Penns,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Min),A,117.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Max),A,142.5
182161,The Penns,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
182161,The Penns,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T23:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91901
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96817
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93878
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (Min),A,25.25
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (Max),A,43.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,32.25
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.12
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98556
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97317
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9274
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (Min),A,24.88
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (Max),A,42.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,33.75
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.37
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77133
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96545
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90045
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Max),A,16.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,9.88
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91049
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95853
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93845
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Min),A,27.25
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Max),A,20.12
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
182161,The Penns,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
182161,The Penns,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
182161,The Penns,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
182161,The Penns,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
182161,The Penns,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
182161,The Penns,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
182161,The Penns,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
182161,The Penns,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
182161,The Penns,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
182161,The Penns,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
182161,The Penns,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Min),A,56.62
182161,The Penns,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Max),A,92.25
182161,The Penns,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Min),A,105.88
182161,The Penns,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Max),A,131.25
182161,The Penns,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
182161,The Penns,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Min),A,122.12
182161,The Penns,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Max),A,186.62
182161,The Penns,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
182161,The Penns,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Min),A,114.12
182161,The Penns,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Max),A,132.88
182161,The Penns,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
182161,The Penns,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T23:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94598
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96362
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94891
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (Min),A,23.25
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (Max),A,54.5
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.38
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.5
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,86.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98361
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98099
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91958
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (Min),A,29.38
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (Max),A,42.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.19
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79831
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89554
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88064
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Max),A,15.25
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,8.38
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94089
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96973
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93158
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Min),A,28.88
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Max),A,21.5
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
182161,The Penns,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
182161,The Penns,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
182161,The Penns,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
182161,The Penns,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
182161,The Penns,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
182161,The Penns,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
182161,The Penns,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
182161,The Penns,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
182161,The Penns,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
182161,The Penns,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
182161,The Penns,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Min),A,58.25
182161,The Penns,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Max),A,88.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.38
182161,The Penns,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Min),A,113.75
182161,The Penns,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Max),A,149.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
182161,The Penns,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Min),A,128.62
182161,The Penns,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Max),A,173.62
182161,The Penns,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.62
182161,The Penns,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Min),A,118.25
182161,The Penns,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Max),A,151.12
182161,The Penns,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
182161,The Penns,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T23:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94418
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96039
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95401
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (Min),A,21.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (Max),A,55.62
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,36.62
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.5
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.38
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,87.5
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.25
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98196
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97848
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91592
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (Min),A,24.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (Max),A,42.88
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,36.38
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
