Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83615
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98087
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90838
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Max),A,25.12
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,14.62
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95962
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95761
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93133
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Min),A,30.75
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Max),A,21.25
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
182161,The Penns,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
182161,The Penns,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
182161,The Penns,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
182161,The Penns,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
182161,The Penns,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
182161,The Penns,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
182161,The Penns,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
182161,The Penns,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
182161,The Penns,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
182161,The Penns,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
182161,The Penns,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Min),A,60.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Max),A,90.5
182161,The Penns,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.25
182161,The Penns,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Min),A,122.25
182161,The Penns,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Max),A,161.62
182161,The Penns,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
182161,The Penns,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Min),A,140.5
182161,The Penns,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Max),A,192.25
182161,The Penns,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Min),A,122.88
182161,The Penns,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Max),A,167.5
182161,The Penns,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
182161,The Penns,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T23:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94119
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97046
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95325
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (Min),A,27.88
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (Max),A,51.12
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,38.75
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.12
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.38
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.25
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,91.25
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.25
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9801
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91849
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (Min),A,21.5
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (Max),A,50.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,36.12
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.5
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.5
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83072
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97263
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93899
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Min),A,10.5
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Max),A,23.25
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,15.38
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93548
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9563
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9129
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Min),A,28.5
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Max),A,21.25
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
182161,The Penns,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
182161,The Penns,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
182161,The Penns,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
182161,The Penns,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
182161,The Penns,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
182161,The Penns,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
182161,The Penns,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
182161,The Penns,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
182161,The Penns,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
182161,The Penns,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
182161,The Penns,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Min),A,69.12
182161,The Penns,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Max),A,98.38
182161,The Penns,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.38
182161,The Penns,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Min),A,118.5
182161,The Penns,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Max),A,142.38
182161,The Penns,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
182161,The Penns,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Min),A,148.88
182161,The Penns,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Max),A,193.75
182161,The Penns,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.88
182161,The Penns,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Min),A,124.38
182161,The Penns,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Max),A,174.5
182161,The Penns,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T22:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9555
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96606
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96683
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (Min),A,27.25
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (Max),A,66.88
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,43.62
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.5
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.75
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,65.38
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,108.88
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.75
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97714
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98105
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88501
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (Min),A,26.75
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (Max),A,55.75
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,40.75
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.12
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.25
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.06
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88211
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9382
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96994
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Max),A,22.75
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9382
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95474
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92844
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Min),A,36.38
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
182161,The Penns,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
182161,The Penns,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
182161,The Penns,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
182161,The Penns,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
182161,The Penns,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
182161,The Penns,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
182161,The Penns,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
182161,The Penns,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
182161,The Penns,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
182161,The Penns,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Min),A,68.25
182161,The Penns,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Max),A,91.25
182161,The Penns,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.88
182161,The Penns,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Min),A,126.5
182161,The Penns,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Max),A,163.5
182161,The Penns,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
182161,The Penns,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Min),A,140.88
182161,The Penns,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Max),A,191.38
182161,The Penns,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Min),A,151.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Max),A,186.62
182161,The Penns,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T22:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96689
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96136
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97922
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (Min),A,40.5
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (Max),A,87.88
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,59.75
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.12
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.75
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,79.38
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,130.88
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.38
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.12
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97949
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92834
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (Min),A,34.25
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (Max),A,73.62
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,49.12
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,68.88
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,102.88
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93783
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95782
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95941
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Max),A,22.12
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.75
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89133
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96622
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93487
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Min),A,32.88
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Max),A,23.88
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
182161,The Penns,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
182161,The Penns,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
182161,The Penns,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
182161,The Penns,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
182161,The Penns,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
182161,The Penns,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
182161,The Penns,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
182161,The Penns,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
182161,The Penns,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
182161,The Penns,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
182161,The Penns,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Min),A,74.88
182161,The Penns,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Max),A,111.25
182161,The Penns,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.75
182161,The Penns,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Min),A,127.88
182161,The Penns,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Max),A,155.12
182161,The Penns,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
182161,The Penns,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Min),A,157.88
182161,The Penns,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Max),A,212.88
182161,The Penns,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Min),A,149.5
182161,The Penns,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Max),A,237.88
182161,The Penns,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.75
182161,The Penns,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T22:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.953
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96976
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97058
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (Min),A,36.12
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (Max),A,76.38
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,48.38
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.25
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,74.88
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,118.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.88
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.94
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97778
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98291
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90149
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (Min),A,33.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (Max),A,68.62
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,48.62
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.12
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,97.12
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.62
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94186
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96258
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96851
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Max),A,17.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.62
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90024
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98273
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96567
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Min),A,44.88
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Max),A,31.62
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
