Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
182161,The Penns,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
182161,The Penns,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
182161,The Penns,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
182161,The Penns,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
182161,The Penns,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
182161,The Penns,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
182161,The Penns,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
182161,The Penns,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
182161,The Penns,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
182161,The Penns,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Min),A,82.5
182161,The Penns,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Max),A,122.75
182161,The Penns,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Min),A,131.12
182161,The Penns,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Max),A,152.25
182161,The Penns,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
182161,The Penns,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Min),A,175.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Max),A,241.88
182161,The Penns,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.25
182161,The Penns,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Min),A,164.75
182161,The Penns,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Max),A,216.88
182161,The Penns,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
182161,The Penns,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T22:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95688
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9577
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96139
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (Min),A,32.25
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (Max),A,60.25
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,44.88
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.5
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.38
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,71.75
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,97.38
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.25
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97995
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90274
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (Min),A,34.38
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (Max),A,71.88
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,53.12
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.12
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,103.12
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.62
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93698
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91058
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95703
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Max),A,29.25
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.88
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94638
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97891
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96008
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Min),A,29.12
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Max),A,22.75
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
182161,The Penns,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
182161,The Penns,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
182161,The Penns,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
182161,The Penns,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
182161,The Penns,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
182161,The Penns,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
182161,The Penns,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
182161,The Penns,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
182161,The Penns,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
182161,The Penns,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
182161,The Penns,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Min),A,74.12
182161,The Penns,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Max),A,111.38
182161,The Penns,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.62
182161,The Penns,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Min),A,138.25
182161,The Penns,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Max),A,183.88
182161,The Penns,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
182161,The Penns,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Min),A,163.12
182161,The Penns,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Max),A,238.12
182161,The Penns,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Min),A,150.75
182161,The Penns,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Max),A,182.75
182161,The Penns,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T22:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94629
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95721
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96292
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (Min),A,37.62
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (Max),A,58.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,47.25
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.38
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,72.88
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,98.38
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.38
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97827
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97446
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91714
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (Min),A,25.12
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (Max),A,62.62
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,46.38
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.25
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.75
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94214
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86715
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96176
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Max),A,25.75
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.25
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92441
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97498
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97455
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Min),A,42.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Max),A,30.88
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
182161,The Penns,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
182161,The Penns,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
182161,The Penns,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
182161,The Penns,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
182161,The Penns,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
182161,The Penns,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
182161,The Penns,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
182161,The Penns,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
182161,The Penns,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
182161,The Penns,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Min),A,80.75
182161,The Penns,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Max),A,107.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.25
182161,The Penns,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Min),A,138.25
182161,The Penns,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Max),A,171.75
182161,The Penns,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.62
182161,The Penns,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Min),A,136.5
182161,The Penns,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Max),A,221.25
182161,The Penns,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.38
182161,The Penns,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Min),A,168.75
182161,The Penns,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Max),A,212.62
182161,The Penns,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.12
182161,The Penns,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T22:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96194
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94995
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97357
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (Min),A,40.38
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (Max),A,72.38
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,54.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.88
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,81.5
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,117.75
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.62
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98096
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95935
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93152
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (Min),A,21.75
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (Max),A,41.62
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,33.25
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.94
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9548
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87344
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96316
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Max),A,19.62
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,12.25
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92139
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95947
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Min),A,41.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Max),A,31.25
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
182161,The Penns,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
182161,The Penns,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
182161,The Penns,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
182161,The Penns,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
182161,The Penns,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
182161,The Penns,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
182161,The Penns,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
182161,The Penns,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
182161,The Penns,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
182161,The Penns,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
182161,The Penns,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Min),A,77.88
182161,The Penns,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Max),A,104.12
182161,The Penns,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.38
182161,The Penns,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Min),A,145.25
182161,The Penns,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Max),A,190.75
182161,The Penns,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.12
182161,The Penns,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Min),A,145.12
182161,The Penns,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Max),A,200.75
182161,The Penns,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.12
182161,The Penns,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Min),A,171.25
182161,The Penns,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Max),A,220.25
182161,The Penns,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.12
182161,The Penns,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T21:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97076
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96796
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98697
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (Min),A,60.12
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (Max),A,108.75
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,83.5
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,59.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,81.62
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.88
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,108.88
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,165.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,135.25
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97989
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95773
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93713
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (Min),A,25.5
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (Max),A,44.25
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,33.88
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.25
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.94
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94379
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76016
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95792
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Max),A,29.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.12
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9473
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98169
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95203
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Min),A,35.5
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Max),A,27.25
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
182161,The Penns,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
182161,The Penns,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
182161,The Penns,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
182161,The Penns,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
182161,The Penns,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
182161,The Penns,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
182161,The Penns,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
182161,The Penns,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
182161,The Penns,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
182161,The Penns,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Min),A,86.5
182161,The Penns,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Max),A,125.12
182161,The Penns,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.75
182161,The Penns,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Min),A,166.25
182161,The Penns,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Max),A,196.38
182161,The Penns,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.62
182161,The Penns,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Min),A,150.12
182161,The Penns,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Max),A,192.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
182161,The Penns,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Min),A,205.62
182161,The Penns,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Max),A,264.75
182161,The Penns,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T21:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
