Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97998
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96924
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98087
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (Min),A,40.75
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (Max),A,86.62
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,60.38
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,59.62
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,90.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.25
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,86.12
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.75
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,95.38
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,140.12
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.75
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98318
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9556
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94049
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (Min),A,22.38
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (Max),A,39.75
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,32.88
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.93
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95441
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80481
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95172
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Max),A,29.25
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.75
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92316
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97885
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94382
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Min),A,43.12
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Max),A,28.88
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
182161,The Penns,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
182161,The Penns,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
182161,The Penns,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
182161,The Penns,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
182161,The Penns,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
182161,The Penns,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
182161,The Penns,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
182161,The Penns,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
182161,The Penns,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
182161,The Penns,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
182161,The Penns,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Min),A,80.88
182161,The Penns,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Max),A,110.75
182161,The Penns,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
182161,The Penns,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Min),A,161.75
182161,The Penns,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Max),A,202.25
182161,The Penns,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.75
182161,The Penns,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Min),A,143.25
182161,The Penns,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Max),A,209.5
182161,The Penns,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
182161,The Penns,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Min),A,182.75
182161,The Penns,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Max),A,242.38
182161,The Penns,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.38
182161,The Penns,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T21:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97507
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9714
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97815
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (Min),A,34.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (Max),A,76.75
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,55.25
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.12
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,100.12
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.25
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,90.5
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,133.62
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.62
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98178
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95004
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95288
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (Min),A,21.88
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (Max),A,37.5
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,29.38
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.88
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96039
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95413
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91641
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Max),A,18.25
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.25
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9266
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97989
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96481
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Min),A,41.75
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Max),A,28.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
182161,The Penns,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
182161,The Penns,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
182161,The Penns,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
182161,The Penns,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
182161,The Penns,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
182161,The Penns,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
182161,The Penns,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
182161,The Penns,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
182161,The Penns,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Min),A,82.62
182161,The Penns,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Max),A,112.75
182161,The Penns,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.75
182161,The Penns,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Min),A,159.38
182161,The Penns,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Max),A,209.62
182161,The Penns,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.88
182161,The Penns,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Min),A,153.5
182161,The Penns,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Max),A,220.5
182161,The Penns,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.25
182161,The Penns,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Min),A,179.5
182161,The Penns,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Max),A,244.38
182161,The Penns,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.75
182161,The Penns,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T21:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97418
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96487
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98013
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (Min),A,44.5
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (Max),A,78.38
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,59.75
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.12
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.38
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.62
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.25
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,92.62
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,136.38
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,112.62
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98184
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96783
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97421
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (Min),A,23.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (Max),A,52.88
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,30.75
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,87.88
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.25
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98795
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89483
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91617
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Min),A,14.25
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Max),A,34.88
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91098
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95789
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Min),A,50.12
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Max),A,35.5
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
182161,The Penns,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
182161,The Penns,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
182161,The Penns,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
182161,The Penns,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
182161,The Penns,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
182161,The Penns,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
182161,The Penns,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
182161,The Penns,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
182161,The Penns,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
182161,The Penns,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
182161,The Penns,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Min),A,83.88
182161,The Penns,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Max),A,110.12
182161,The Penns,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.62
182161,The Penns,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Min),A,166.25
182161,The Penns,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Max),A,222.12
182161,The Penns,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Min),A,160.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Max),A,234.62
182161,The Penns,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.25
182161,The Penns,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Min),A,196.75
182161,The Penns,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Max),A,248.38
182161,The Penns,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
182161,The Penns,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T21:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96133
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97256
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97903
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (Min),A,44.12
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (Max),A,78.62
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,61.62
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.5
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.12
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,88.5
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.75
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,89.12
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,127.62
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,109.75
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98309
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97006
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.966
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (Min),A,21.12
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (Max),A,47.62
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,33.88
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,83.75
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.38
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.62
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98248
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93918
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9093
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Max),A,31.5
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,17.75
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93298
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93509
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Min),A,37.38
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Max),A,30.5
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
182161,The Penns,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
182161,The Penns,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
182161,The Penns,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
182161,The Penns,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
182161,The Penns,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
182161,The Penns,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
182161,The Penns,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
182161,The Penns,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
182161,The Penns,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
182161,The Penns,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
182161,The Penns,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Min),A,85.25
182161,The Penns,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Max),A,109.88
182161,The Penns,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.62
182161,The Penns,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Min),A,150.5
182161,The Penns,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Max),A,220.5
182161,The Penns,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Min),A,160.25
182161,The Penns,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Max),A,232.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Min),A,171.62
182161,The Penns,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Max),A,231.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
182161,The Penns,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T21:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97775
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96091
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98254
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (Min),A,41.75
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (Max),A,84.38
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,66.12
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,57.38
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,87.75
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.12
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.88
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,76.25
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.75
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,100.88
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,146.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,122.38
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97763
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96725
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97543
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (Min),A,20.75
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (Max),A,48.38
