Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,85.75
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98462
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92792
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91342
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Max),A,33.62
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94949
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95633
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Min),A,43.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Max),A,30.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
182161,The Penns,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
182161,The Penns,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
182161,The Penns,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
182161,The Penns,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
182161,The Penns,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
182161,The Penns,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
182161,The Penns,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
182161,The Penns,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
182161,The Penns,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
182161,The Penns,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
182161,The Penns,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Min),A,86.12
182161,The Penns,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Max),A,115.25
182161,The Penns,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.62
182161,The Penns,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Min),A,151.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Max),A,235.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
182161,The Penns,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Min),A,161.25
182161,The Penns,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Max),A,216.62
182161,The Penns,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.75
182161,The Penns,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Min),A,198.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Max),A,269.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.12
182161,The Penns,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T20:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97781
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96884
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97345
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (Min),A,34.12
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (Max),A,68.62
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,47.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,95.12
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.75
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.12
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,92.25
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.12
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,84.88
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,121.75
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.25
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98141
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97144
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97034
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (Min),A,22.88
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (Max),A,43.62
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,32.88
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.25
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.25
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86645
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93259
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Min),A,12.75
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Max),A,35.62
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,22.38
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93561
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Min),A,73.5
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Max),A,52.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
182161,The Penns,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
182161,The Penns,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
182161,The Penns,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
182161,The Penns,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
182161,The Penns,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
182161,The Penns,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
182161,The Penns,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
182161,The Penns,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
182161,The Penns,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
182161,The Penns,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Min),A,85.5
182161,The Penns,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Max),A,120.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.38
182161,The Penns,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Min),A,163.25
182161,The Penns,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Max),A,215.5
182161,The Penns,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.88
182161,The Penns,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Min),A,170.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Max),A,224.62
182161,The Penns,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
182161,The Penns,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Min),A,194.12
182161,The Penns,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Max),A,270.88
182161,The Penns,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.38
182161,The Penns,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T20:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97861
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96722
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97494
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (Min),A,37.38
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (Max),A,69.75
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,49.62
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.88
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.25
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.25
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,88.38
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.38
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,84.12
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,130.38
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.62
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98895
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97165
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97638
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (Min),A,22.5
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (Max),A,52.88
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,32.88
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.62
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.5
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,82.62
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.25
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.38
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.983
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82538
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95648
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Max),A,31.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.62
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93106
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97574
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97134
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Min),A,43.38
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Max),A,31.5
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
182161,The Penns,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
182161,The Penns,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
182161,The Penns,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
182161,The Penns,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
182161,The Penns,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
182161,The Penns,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
182161,The Penns,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
182161,The Penns,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
182161,The Penns,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
182161,The Penns,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Min),A,85.38
182161,The Penns,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Max),A,128.12
182161,The Penns,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.12
182161,The Penns,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Min),A,175.75
182161,The Penns,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Max),A,236.25
182161,The Penns,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.25
182161,The Penns,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Min),A,170.88
182161,The Penns,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Max),A,214.25
182161,The Penns,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.12
182161,The Penns,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Min),A,192.62
182161,The Penns,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Max),A,288.38
182161,The Penns,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.12
182161,The Penns,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T20:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98392
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98227
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9791
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (Min),A,32.88
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (Max),A,66.38
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,43.88
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.12
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,122.5
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,59.12
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,107.5
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,90.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,124.88
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.75
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99017
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98303
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98514
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (Min),A,19.75
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (Max),A,40.62
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,26.88
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.25
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.12
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.5
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,95.75
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.62
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.62
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92993
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82083
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97351
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Max),A,26.88
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,15.62
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95889
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96991
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95453
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Min),A,42.88
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Max),A,27.88
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
182161,The Penns,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
182161,The Penns,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
182161,The Penns,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
182161,The Penns,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
182161,The Penns,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
182161,The Penns,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
182161,The Penns,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
182161,The Penns,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
182161,The Penns,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
182161,The Penns,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Min),A,84.5
182161,The Penns,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Max),A,109.5
182161,The Penns,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.62
182161,The Penns,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Min),A,191.75
182161,The Penns,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Max),A,270.25
182161,The Penns,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Min),A,176.62
182161,The Penns,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Max),A,251.25
182161,The Penns,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.75
182161,The Penns,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Min),A,198.75
182161,The Penns,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Max),A,297.88
182161,The Penns,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T20:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99484
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98538
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98672
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (Min),A,37.5
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (Max),A,93.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,58.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,98.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,182.38
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,134.5
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,70.5
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,115.5
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.75
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,113.12
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,149.5
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,129.75
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99341
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98428
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9783
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (Min),A,20.12
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (Max),A,66.75
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,40.62
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,90.5
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.88
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.62
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,97.25
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.25
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.88
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91696
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94168
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96051
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Max),A,22.5
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
