Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96951
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97052
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96487
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Min),A,51.12
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Max),A,32.88
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
182161,The Penns,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
182161,The Penns,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
182161,The Penns,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
182161,The Penns,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
182161,The Penns,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
182161,The Penns,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
182161,The Penns,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
182161,The Penns,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
182161,The Penns,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
182161,The Penns,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
182161,The Penns,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Min),A,86.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Max),A,148.5
182161,The Penns,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
182161,The Penns,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Min),A,234.88
182161,The Penns,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Max),A,326.62
182161,The Penns,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.75
182161,The Penns,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Min),A,203.75
182161,The Penns,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Max),A,280.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
182161,The Penns,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Min),A,197.88
182161,The Penns,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Max),A,302.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.12
182161,The Penns,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T20:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98877
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98526
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9866
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (Min),A,32.62
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (Max),A,80.62
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,55.25
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,60.88
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,174.62
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.12
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,71.12
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,111.25
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,105.38
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,147.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,126.62
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99265
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98044
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97888
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (Min),A,22.75
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (Max),A,69.88
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,100.25
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.25
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,61.62
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,94.75
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.38
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97354
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9671
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94495
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Max),A,21.5
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,14.12
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97104
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9779
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9798
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Min),A,55.75
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Max),A,34.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
182161,The Penns,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
182161,The Penns,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
182161,The Penns,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
182161,The Penns,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
182161,The Penns,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
182161,The Penns,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
182161,The Penns,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
182161,The Penns,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
182161,The Penns,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
182161,The Penns,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Min),A,83.5
182161,The Penns,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Max),A,115.5
182161,The Penns,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.25
182161,The Penns,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Min),A,212.5
182161,The Penns,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Max),A,316.88
182161,The Penns,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.62
182161,The Penns,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Min),A,203.5
182161,The Penns,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Max),A,268.38
182161,The Penns,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Min),A,210.62
182161,The Penns,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Max),A,318.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.38
182161,The Penns,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T20:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9873
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98703
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97986
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (Min),A,34.12
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (Max),A,68.5
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,42.75
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,80.12
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,112.75
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,70.75
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,121.62
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.38
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,98.25
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,137.62
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,112.62
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98666
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97772
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (Min),A,23.12
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (Max),A,76.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,50.25
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,66.38
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,112.38
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.25
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95633
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97299
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95831
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Max),A,31.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97183
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9642
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Min),A,38.88
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Max),A,27.88
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
182161,The Penns,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
182161,The Penns,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
182161,The Penns,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
182161,The Penns,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
182161,The Penns,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
182161,The Penns,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
182161,The Penns,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
182161,The Penns,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
182161,The Penns,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
182161,The Penns,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
182161,The Penns,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Min),A,85.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Max),A,121.5
182161,The Penns,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.25
182161,The Penns,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Min),A,211.12
182161,The Penns,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Max),A,293.5
182161,The Penns,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
182161,The Penns,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Min),A,217.88
182161,The Penns,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Max),A,301.88
182161,The Penns,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.25
182161,The Penns,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Min),A,197.12
182161,The Penns,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Max),A,271.5
182161,The Penns,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T19:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97531
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99158
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97623
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (Min),A,33.88
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (Max),A,89.5
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,57.62
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,127.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.75
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,72.12
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,144.25
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.12
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,90.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,136.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.88
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99493
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9866
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (Min),A,33.62
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (Max),A,90.75
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,59.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,74.62
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,100.88
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.62
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,86.62
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,149.5
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.38
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.75
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90173
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97531
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96832
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Min),A,10.62
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Max),A,25.12
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,16.12
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97171
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98074
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94952
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Min),A,45.5
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Max),A,29.12
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
182161,The Penns,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
182161,The Penns,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
182161,The Penns,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
182161,The Penns,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
182161,The Penns,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
182161,The Penns,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
182161,The Penns,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
182161,The Penns,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
182161,The Penns,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
182161,The Penns,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
182161,The Penns,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Min),A,89.12
182161,The Penns,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Max),A,167.38
182161,The Penns,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.88
182161,The Penns,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Min),A,190.5
182161,The Penns,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Max),A,277.38
182161,The Penns,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.62
182161,The Penns,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Min),A,232.25
182161,The Penns,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Max),A,356.75
182161,The Penns,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.25
182161,The Penns,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Min),A,200.62
182161,The Penns,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Max),A,278.88
182161,The Penns,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.12
182161,The Penns,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T19:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96912
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99548
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98331
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (Min),A,52.25
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (Max),A,111.75
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,83.12
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.25
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,98.5
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,169.75
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,135.62
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,110.62
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,142.38
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,125.5
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98135
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (Min),A,34.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (Max),A,93.12
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,68.12
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.62
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,122.5
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.62
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,86.38
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,154.12
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.75
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.81
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91122
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96698
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97266
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Max),A,31.25
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,17.88
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97815
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97342
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Min),A,41.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Max),A,28.75
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
182161,The Penns,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
182161,The Penns,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
182161,The Penns,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
182161,The Penns,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
182161,The Penns,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
182161,The Penns,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
182161,The Penns,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
182161,The Penns,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
182161,The Penns,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
182161,The Penns,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
182161,The Penns,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
