Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Min),A,90.88
182161,The Penns,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Max),A,204.25
182161,The Penns,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,138.62
182161,The Penns,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Min),A,201.38
182161,The Penns,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Max),A,286.12
182161,The Penns,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Min),A,257.62
182161,The Penns,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Max),A,418.38
182161,The Penns,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Min),A,215.25
182161,The Penns,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Max),A,289.38
182161,The Penns,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
182161,The Penns,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T19:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97662
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99246
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98257
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (Min),A,36.38
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (Max),A,93.88
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,61.5
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.38
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,97.38
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.88
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,65.88
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,158.25
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,118.25
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,94.25
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,147.38
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,120.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99762
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97543
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (Min),A,47.75
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (Max),A,109.25
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,75.5
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,80.75
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,154.88
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.5
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,89.88
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,139.5
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.25
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96173
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98312
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97717
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Max),A,29.12
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,15.88
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98004
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Min),A,51.88
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Max),A,35.25
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.88
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.75
182161,The Penns,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
182161,The Penns,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
182161,The Penns,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
182161,The Penns,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
182161,The Penns,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
182161,The Penns,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
182161,The Penns,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
182161,The Penns,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
182161,The Penns,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
182161,The Penns,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
182161,The Penns,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Min),A,88.12
182161,The Penns,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Max),A,155.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.25
182161,The Penns,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Min),A,238.38
182161,The Penns,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Max),A,339.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.88
182161,The Penns,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Min),A,271.75
182161,The Penns,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Max),A,394.12
182161,The Penns,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.75
182161,The Penns,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Min),A,219.38
182161,The Penns,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Max),A,328.5
182161,The Penns,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.12
182161,The Penns,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T19:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98126
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98679
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98499
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (Min),A,32.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (Max),A,75.12
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,47.75
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,67.62
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,112.25
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.38
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.38
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,119.25
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,101.75
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,146.25
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,117.75
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.996
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98489
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9744
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (Min),A,25.62
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (Max),A,78.75
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,55.12
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,118.75
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.12
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,66.12
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,105.5
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.38
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96271
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Max),A,37.62
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,18.88
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97339
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98004
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Min),A,53.62
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Max),A,32.75
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
182161,The Penns,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
182161,The Penns,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
182161,The Penns,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
182161,The Penns,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
182161,The Penns,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
182161,The Penns,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
182161,The Penns,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
182161,The Penns,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
182161,The Penns,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
182161,The Penns,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
182161,The Penns,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Min),A,86.38
182161,The Penns,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Max),A,111.75
182161,The Penns,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.38
182161,The Penns,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Min),A,205.12
182161,The Penns,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Max),A,293.62
182161,The Penns,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.75
182161,The Penns,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Min),A,226.75
182161,The Penns,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Max),A,302.12
182161,The Penns,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.12
182161,The Penns,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Min),A,206.5
182161,The Penns,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Max),A,305.12
182161,The Penns,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
182161,The Penns,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T19:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97726
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97607
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9823
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (Min),A,33.88
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (Max),A,90.62
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,56.38
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,65.5
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,93.5
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.62
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,56.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,86.75
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,86.62
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,152.12
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,116.25
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99417
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97201
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (Min),A,22.38
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (Max),A,48.75
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,32.75
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.25
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,98.62
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.38
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,74.75
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97107
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93509
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97147
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Max),A,21.62
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,12.62
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96902
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97848
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Min),A,79.12
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Max),A,35.12
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,120.88
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
182161,The Penns,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
182161,The Penns,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
182161,The Penns,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
182161,The Penns,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
182161,The Penns,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
182161,The Penns,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
182161,The Penns,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
182161,The Penns,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
182161,The Penns,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
182161,The Penns,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
182161,The Penns,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Min),A,84.62
182161,The Penns,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Max),A,143.5
182161,The Penns,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.88
182161,The Penns,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Min),A,198.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Max),A,254.38
182161,The Penns,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.75
182161,The Penns,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Min),A,195.88
182161,The Penns,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Max),A,266.12
182161,The Penns,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.75
182161,The Penns,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Min),A,206.62
182161,The Penns,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Max),A,314.88
182161,The Penns,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.62
182161,The Penns,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T19:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97388
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98181
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97992
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (Min),A,31.88
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (Max),A,94.5
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,56.25
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,91.75
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.75
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.12
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,95.62
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.62
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,77.25
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,145.88
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,111.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98901
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97913
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99179
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (Min),A,20.62
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (Max),A,53.88
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,33.38
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,102.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.75
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.75
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.88
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97211
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94913
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97272
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Max),A,35.25
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96823
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98074
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Min),A,50.38
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Max),A,30.25
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
182161,The Penns,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
182161,The Penns,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
182161,The Penns,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
182161,The Penns,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
182161,The Penns,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
182161,The Penns,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
182161,The Penns,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
182161,The Penns,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
182161,The Penns,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
182161,The Penns,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
182161,The Penns,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Min),A,83.38
182161,The Penns,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Max),A,154.62
182161,The Penns,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
182161,The Penns,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Min),A,166.62
182161,The Penns,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Max),A,265.75
182161,The Penns,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.75
182161,The Penns,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Min),A,190.38
182161,The Penns,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Max),A,272.5
182161,The Penns,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Min),A,209.25
182161,The Penns,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Max),A,347.25
182161,The Penns,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.38
182161,The Penns,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T18:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97714
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98593
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9866
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (Min),A,31.38
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (Max),A,93.88
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,61.12
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,111.88
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.62
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,100.62
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,94.12
