Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,152.88
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,123.88
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.5
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98172
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98029
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99103
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (Min),A,19.5
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (Max),A,62.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,41.25
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.62
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,102.38
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.12
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.38
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.62
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96634
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90246
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96951
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Max),A,46.12
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,22.12
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97253
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98279
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Min),A,72.88
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Max),A,49.88
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,126.88
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
182161,The Penns,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
182161,The Penns,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
182161,The Penns,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
182161,The Penns,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
182161,The Penns,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
182161,The Penns,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
182161,The Penns,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
182161,The Penns,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
182161,The Penns,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
182161,The Penns,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
182161,The Penns,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Min),A,91.38
182161,The Penns,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Max),A,199.75
182161,The Penns,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,128.75
182161,The Penns,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Min),A,157.25
182161,The Penns,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Max),A,240.88
182161,The Penns,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.88
182161,The Penns,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Min),A,231.38
182161,The Penns,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Max),A,299.88
182161,The Penns,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
182161,The Penns,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Min),A,248.12
182161,The Penns,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Max),A,393.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.12
182161,The Penns,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T18:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97223
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98718
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97665
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (Min),A,32.25
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (Max),A,77.88
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,53.38
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.62
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,120.62
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.62
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,79.12
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,136.25
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.75
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (Min),A,19.88
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (Max),A,57.88
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,33.75
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,65.75
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,109.5
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.25
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,97.62
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.38
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96399
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96201
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97491
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Min),A,8.25
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Max),A,28.75
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,14.62
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97852
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98801
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97302
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Min),A,75.88
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Max),A,43.38
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,122.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
182161,The Penns,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
182161,The Penns,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
182161,The Penns,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
182161,The Penns,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
182161,The Penns,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
182161,The Penns,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
182161,The Penns,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
182161,The Penns,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
182161,The Penns,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
182161,The Penns,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Min),A,87.88
182161,The Penns,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Max),A,154.38
182161,The Penns,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.62
182161,The Penns,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Min),A,159.5
182161,The Penns,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Max),A,228.5
182161,The Penns,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
182161,The Penns,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Min),A,212.38
182161,The Penns,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Max),A,340.88
182161,The Penns,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
182161,The Penns,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Min),A,221.38
182161,The Penns,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Max),A,311.5
182161,The Penns,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.12
182161,The Penns,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T18:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97977
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98621
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98245
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (Min),A,33.38
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (Max),A,95.38
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,56.25
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,97.25
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.25
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,53.38
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,110.88
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.38
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,90.38
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,162.75
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,116.75
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99258
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98981
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (Min),A,23.88
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (Max),A,64.12
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,39.12
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,79.75
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,68.12
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,125.38
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.12
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.25
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97086
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96469
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97705
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Min),A,9.38
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Max),A,24.88
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,15.12
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97903
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98566
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97784
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Min),A,50.5
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Max),A,30.25
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
182161,The Penns,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
182161,The Penns,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
182161,The Penns,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
182161,The Penns,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
182161,The Penns,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
182161,The Penns,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
182161,The Penns,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
182161,The Penns,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
182161,The Penns,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
182161,The Penns,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
182161,The Penns,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Min),A,90.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Max),A,138.88
182161,The Penns,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.12
182161,The Penns,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Min),A,172.88
182161,The Penns,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Max),A,249.75
182161,The Penns,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.75
182161,The Penns,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Min),A,218.38
182161,The Penns,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Max),A,305.38
182161,The Penns,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.88
182161,The Penns,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Min),A,219.88
182161,The Penns,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Max),A,328.62
182161,The Penns,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.12
182161,The Penns,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T18:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98535
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99045
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98257
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (Min),A,30.38
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (Max),A,103.62
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,58.25
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.75
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,102.75
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,55.38
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,128.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.38
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,94.38
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,192.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,129.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99124
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (Min),A,21.62
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (Max),A,74.88
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,76.5
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,138.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.12
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.38
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.25
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97937
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95819
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Max),A,39.38
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97662
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9855
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Min),A,60.5
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Max),A,41.75
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
182161,The Penns,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
182161,The Penns,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
182161,The Penns,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
182161,The Penns,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
182161,The Penns,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
182161,The Penns,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
182161,The Penns,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
182161,The Penns,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
182161,The Penns,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
182161,The Penns,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
182161,The Penns,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Min),A,86.75
182161,The Penns,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Max),A,180.38
182161,The Penns,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,111.62
182161,The Penns,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Min),A,201.12
182161,The Penns,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Max),A,293.75
182161,The Penns,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.38
182161,The Penns,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Min),A,217.88
182161,The Penns,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Max),A,333.25
182161,The Penns,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.38
182161,The Penns,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Min),A,253.75
182161,The Penns,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Max),A,410.5
182161,The Penns,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
182161,The Penns,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T18:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9714
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98025
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98791
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (Min),A,50.38
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (Max),A,132.62
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,87.25
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.75
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.5
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.38
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,96.88
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.75
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,111.75
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,179.5
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,143.75
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98853
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98624
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (Min),A,23.62
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (Max),A,69.25
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,43.62
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,79.62
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,134.25
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.12
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.38
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.75
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
