Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98169
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95175
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98358
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Max),A,30.5
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,15.88
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98633
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97284
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98831
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Min),A,64.75
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Max),A,40.88
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.75
182161,The Penns,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
182161,The Penns,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
182161,The Penns,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
182161,The Penns,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
182161,The Penns,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
182161,The Penns,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
182161,The Penns,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
182161,The Penns,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
182161,The Penns,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
182161,The Penns,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Min),A,90.25
182161,The Penns,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Max),A,190.5
182161,The Penns,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
182161,The Penns,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Min),A,192.12
182161,The Penns,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Max),A,261.12
182161,The Penns,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.25
182161,The Penns,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Min),A,190.5
182161,The Penns,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Max),A,286.88
182161,The Penns,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.12
182161,The Penns,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Min),A,267.25
182161,The Penns,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Max),A,377.38
182161,The Penns,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.12
182161,The Penns,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T18:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97516
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98148
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98569
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (Min),A,32.12
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (Max),A,105.12
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,64.25
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.88
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.38
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.62
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,108.38
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,94.75
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,159.62
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,121.38
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99133
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98981
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (Min),A,22.5
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (Max),A,67.88
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.75
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,62.62
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,120.38
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.12
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,101.62
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94849
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Max),A,37.62
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97952
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Min),A,62.62
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Max),A,36.5
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.62
182161,The Penns,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.12
182161,The Penns,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
182161,The Penns,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
182161,The Penns,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
182161,The Penns,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
182161,The Penns,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
182161,The Penns,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
182161,The Penns,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
182161,The Penns,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
182161,The Penns,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
182161,The Penns,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Min),A,89.88
182161,The Penns,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Max),A,192.12
182161,The Penns,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,124.25
182161,The Penns,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Min),A,193.75
182161,The Penns,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Max),A,252.75
182161,The Penns,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.38
182161,The Penns,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Min),A,192.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Max),A,301.25
182161,The Penns,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.88
182161,The Penns,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Min),A,233.38
182161,The Penns,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Max),A,396.88
182161,The Penns,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.38
182161,The Penns,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T17:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98202
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97931
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98187
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (Min),A,36.5
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (Max),A,95.5
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,60.62
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,56.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,113.25
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.88
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.12
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,83.62
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.62
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,85.62
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,171.88
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,117.5
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98312
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (Min),A,19.75
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (Max),A,56.88
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.12
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.25
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,115.12
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.38
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.88
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97156
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94632
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Min),A,8.88
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Max),A,33.62
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,15.12
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9856
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98077
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Min),A,49.88
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Max),A,31.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
182161,The Penns,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
182161,The Penns,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
182161,The Penns,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
182161,The Penns,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
182161,The Penns,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
182161,The Penns,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
182161,The Penns,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
182161,The Penns,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
182161,The Penns,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
182161,The Penns,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
182161,The Penns,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Min),A,79.38
182161,The Penns,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Max),A,166.38
182161,The Penns,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
182161,The Penns,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Min),A,186.88
182161,The Penns,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Max),A,270.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.12
182161,The Penns,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Min),A,192.38
182161,The Penns,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Max),A,268.5
182161,The Penns,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.12
182161,The Penns,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Min),A,219.12
182161,The Penns,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Max),A,367.62
182161,The Penns,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.25
182161,The Penns,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T17:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98395
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98206
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98218
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (Min),A,29.25
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (Max),A,77.12
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,52.38
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,64.88
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,108.62
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.12
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.12
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,92.62
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.25
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,78.75
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,152.62
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,115.75
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98468
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98779
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98782
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (Min),A,22.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (Max),A,71.5
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,37.62
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.25
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.88
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,120.62
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.62
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.62
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93118
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96551
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Max),A,33.88
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97311
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Min),A,70.62
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Max),A,44.75
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.62
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.38
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
182161,The Penns,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
182161,The Penns,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
182161,The Penns,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
182161,The Penns,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
182161,The Penns,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
182161,The Penns,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
182161,The Penns,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
182161,The Penns,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
182161,The Penns,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
182161,The Penns,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
182161,The Penns,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Min),A,80.25
182161,The Penns,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Max),A,135.75
182161,The Penns,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.12
182161,The Penns,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Min),A,215.25
182161,The Penns,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Max),A,280.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.38
182161,The Penns,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Min),A,196.38
182161,The Penns,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Max),A,301.62
182161,The Penns,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.38
182161,The Penns,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Min),A,217.62
182161,The Penns,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Max),A,338.88
182161,The Penns,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.25
182161,The Penns,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T17:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98218
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98151
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97153
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (Min),A,25.88
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (Max),A,47.12
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,34.38
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,114.25
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.88
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,94.38
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.88
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.5
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,105.88
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.88
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98602
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99133
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98611
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (Min),A,23.62
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (Max),A,98.38
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,58.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.12
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,58.25
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,150.88
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.75
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.38
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90307
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96439
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Min),A,16.75
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Max),A,50.88
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,32.38
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98148
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Min),A,59.62
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Max),A,36.5
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,116.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
