Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
182161,The Penns,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
182161,The Penns,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
182161,The Penns,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
182161,The Penns,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
182161,The Penns,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
182161,The Penns,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
182161,The Penns,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
182161,The Penns,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
182161,The Penns,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
182161,The Penns,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
182161,The Penns,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Min),A,75.75
182161,The Penns,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Max),A,123.5
182161,The Penns,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.25
182161,The Penns,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Min),A,176.62
182161,The Penns,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Max),A,275.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.38
182161,The Penns,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Min),A,203.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Max),A,322.38
182161,The Penns,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.12
182161,The Penns,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Min),A,213.25
182161,The Penns,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Max),A,291.62
182161,The Penns,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.12
182161,The Penns,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T17:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97375
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98553
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96826
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (Min),A,25.5
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (Max),A,56.88
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,38.5
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.62
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,100.62
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.75
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,57.5
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,113.5
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97705
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (Min),A,27.5
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (Max),A,98.12
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,64.75
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,78.75
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,142.38
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.88
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91516
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96475
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Max),A,51.25
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,23.25
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Min),A,53.38
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Max),A,28.75
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.5
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
182161,The Penns,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
182161,The Penns,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
182161,The Penns,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
182161,The Penns,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
182161,The Penns,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
182161,The Penns,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
182161,The Penns,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
182161,The Penns,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
182161,The Penns,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
182161,The Penns,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
182161,The Penns,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Min),A,82.5
182161,The Penns,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Max),A,173.25
182161,The Penns,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.88
182161,The Penns,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Min),A,145.62
182161,The Penns,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Max),A,214.5
182161,The Penns,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.88
182161,The Penns,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Min),A,225.25
182161,The Penns,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Max),A,338.5
182161,The Penns,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.62
182161,The Penns,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Min),A,203.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Max),A,282.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.75
182161,The Penns,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T17:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97653
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98184
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95026
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (Min),A,27.62
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (Max),A,44.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.5
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,95.75
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,81.5
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.25
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,96.12
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.12
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97675
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (Min),A,48.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (Max),A,115.12
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,83.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,91.12
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,157.88
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.5
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.5
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87997
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96625
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Max),A,32.5
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,22.38
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98392
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97259
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Min),A,50.62
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Max),A,30.62
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.38
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
182161,The Penns,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
182161,The Penns,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
182161,The Penns,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
182161,The Penns,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
182161,The Penns,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
182161,The Penns,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
182161,The Penns,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
182161,The Penns,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
182161,The Penns,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
182161,The Penns,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
182161,The Penns,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Min),A,83.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Max),A,147.12
182161,The Penns,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,115.38
182161,The Penns,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Min),A,155.5
182161,The Penns,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Max),A,212.62
182161,The Penns,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Min),A,226.5
182161,The Penns,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Max),A,304.38
182161,The Penns,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.38
182161,The Penns,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Min),A,183.5
182161,The Penns,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Max),A,254.12
182161,The Penns,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.62
182161,The Penns,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T17:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97089
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98825
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95444
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (Min),A,29.38
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (Max),A,65.38
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,40.62
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.75
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,56.62
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,84.88
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,111.62
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.12
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98547
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98804
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (Min),A,22.38
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (Max),A,83.75
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,39.38
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.25
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,127.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.25
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.5
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87491
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97922
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Max),A,32.38
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,20.25
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96158
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98068
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Min),A,57.12
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Max),A,32.38
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
182161,The Penns,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
182161,The Penns,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
182161,The Penns,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
182161,The Penns,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
182161,The Penns,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
182161,The Penns,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
182161,The Penns,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
182161,The Penns,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
182161,The Penns,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
182161,The Penns,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
182161,The Penns,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Min),A,85.25
182161,The Penns,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Max),A,139.12
182161,The Penns,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.88
182161,The Penns,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Min),A,141.62
182161,The Penns,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Max),A,184.75
182161,The Penns,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
182161,The Penns,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Min),A,215.62
182161,The Penns,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Max),A,285.62
182161,The Penns,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.75
182161,The Penns,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Min),A,180.38
182161,The Penns,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Max),A,268.62
182161,The Penns,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.25
182161,The Penns,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T16:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97131
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98517
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95459
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (Min),A,27.25
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (Max),A,59.25
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,37.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.25
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.25
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,84.38
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.38
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,58.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,100.25
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.25
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98712
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98804
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (Min),A,19.25
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (Max),A,55.12
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,34.25
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.5
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,103.75
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.25
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9364
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97629
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Max),A,34.38
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95416
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96771
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Min),A,45.25
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Max),A,31.75
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
182161,The Penns,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
182161,The Penns,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
182161,The Penns,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
182161,The Penns,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
182161,The Penns,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
182161,The Penns,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
182161,The Penns,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
182161,The Penns,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
182161,The Penns,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
182161,The Penns,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
182161,The Penns,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Min),A,71.62
182161,The Penns,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Max),A,131.5
182161,The Penns,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.38
182161,The Penns,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Min),A,134.25
182161,The Penns,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Max),A,191.5
182161,The Penns,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.38
182161,The Penns,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Min),A,171.75
182161,The Penns,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Max),A,254.75
182161,The Penns,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Min),A,178.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Max),A,280.38
182161,The Penns,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
182161,The Penns,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T16:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
