Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97675
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98145
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97278
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (Min),A,27.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (Max),A,78.5
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,47.62
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.12
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,92.5
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.88
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.88
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,59.38
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,118.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.25
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97754
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98169
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98819
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (Min),A,19.12
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (Max),A,76.25
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,41.62
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,128.5
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94922
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98111
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Max),A,39.25
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95474
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94055
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9791
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Min),A,48.25
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Max),A,33.88
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
182161,The Penns,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
182161,The Penns,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
182161,The Penns,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
182161,The Penns,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
182161,The Penns,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
182161,The Penns,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
182161,The Penns,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
182161,The Penns,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
182161,The Penns,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
182161,The Penns,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
182161,The Penns,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Min),A,75.62
182161,The Penns,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Max),A,148.25
182161,The Penns,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.25
182161,The Penns,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Min),A,122.25
182161,The Penns,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Max),A,211.88
182161,The Penns,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
182161,The Penns,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Min),A,133.38
182161,The Penns,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Max),A,244.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
182161,The Penns,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Min),A,187.62
182161,The Penns,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Max),A,267.12
182161,The Penns,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.25
182161,The Penns,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T16:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95941
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96167
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9769
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (Min),A,41.12
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (Max),A,83.25
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,62.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,81.62
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,123.88
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96439
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96756
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98807
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (Min),A,18.75
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (Max),A,37.12
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,25.25
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.5
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.5
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.5
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95309
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97037
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95389
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Max),A,35.75
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94012
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94412
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95825
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Min),A,38.88
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Max),A,26.25
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
182161,The Penns,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
182161,The Penns,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
182161,The Penns,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
182161,The Penns,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
182161,The Penns,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
182161,The Penns,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
182161,The Penns,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
182161,The Penns,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
182161,The Penns,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
182161,The Penns,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
182161,The Penns,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Min),A,79.88
182161,The Penns,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Max),A,137.88
182161,The Penns,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
182161,The Penns,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Min),A,122.88
182161,The Penns,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Max),A,164.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.88
182161,The Penns,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Min),A,117.5
182161,The Penns,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Max),A,181.25
182161,The Penns,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
182161,The Penns,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Min),A,174.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Max),A,258.38
182161,The Penns,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.75
182161,The Penns,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T16:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97165
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9603
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97879
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (Min),A,41.75
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (Max),A,81.88
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,57.75
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,81.62
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,118.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.38
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95288
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96759
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9873
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (Min),A,19.38
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (Max),A,41.75
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91632
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98187
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95248
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Max),A,42.12
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,17.62
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96567
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94726
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.927
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Min),A,39.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Max),A,24.12
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
182161,The Penns,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
182161,The Penns,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
182161,The Penns,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
182161,The Penns,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
182161,The Penns,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
182161,The Penns,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
182161,The Penns,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
182161,The Penns,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
182161,The Penns,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
182161,The Penns,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
182161,The Penns,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Min),A,71.62
182161,The Penns,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Max),A,125.62
182161,The Penns,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.25
182161,The Penns,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Min),A,107.38
182161,The Penns,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Max),A,170.75
182161,The Penns,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
182161,The Penns,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Min),A,118.75
182161,The Penns,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Max),A,176.5
182161,The Penns,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
182161,The Penns,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Min),A,175.38
182161,The Penns,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Max),A,234.38
182161,The Penns,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.62
182161,The Penns,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T16:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97256
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96414
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96042
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (Min),A,27.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (Max),A,70.38
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,40.25
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,104.38
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.38
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95676
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9801
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98474
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (Min),A,20.38
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (Max),A,63.75
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,39.88
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,98.88
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.25
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92096
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97281
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97864
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Max),A,26.38
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,14.25
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95871
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96011
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93854
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Min),A,33.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Max),A,22.62
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
182161,The Penns,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
182161,The Penns,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
182161,The Penns,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
182161,The Penns,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
182161,The Penns,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
182161,The Penns,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
182161,The Penns,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
182161,The Penns,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
182161,The Penns,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
182161,The Penns,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
182161,The Penns,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Min),A,67.75
182161,The Penns,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Max),A,121.62
182161,The Penns,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.75
182161,The Penns,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Min),A,106.12
182161,The Penns,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Max),A,173.62
182161,The Penns,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
182161,The Penns,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Min),A,131.5
182161,The Penns,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Max),A,202.75
182161,The Penns,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
182161,The Penns,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Min),A,155.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Max),A,232.75
182161,The Penns,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T16:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9809
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95132
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93561
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (Min),A,23.38
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (Max),A,61.5
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,33.38
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.38
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,89.88
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.25
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,84.75
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9744
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97021
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9783
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (Min),A,17.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (Max),A,47.75
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,26.75
