Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,84.75
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.62
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93625
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96811
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91894
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Max),A,20.5
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.25
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9729
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97919
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97058
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Min),A,46.5
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Max),A,24.12
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
182161,The Penns,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
182161,The Penns,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
182161,The Penns,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
182161,The Penns,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
182161,The Penns,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
182161,The Penns,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
182161,The Penns,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
182161,The Penns,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
182161,The Penns,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
182161,The Penns,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
182161,The Penns,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Min),A,65.25
182161,The Penns,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Max),A,95.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.12
182161,The Penns,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Min),A,129.75
182161,The Penns,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Max),A,197.12
182161,The Penns,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
182161,The Penns,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Min),A,130.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Max),A,182.38
182161,The Penns,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
182161,The Penns,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Min),A,134.38
182161,The Penns,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Max),A,210.25
182161,The Penns,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
182161,The Penns,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T15:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98428
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96481
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93494
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (Min),A,22.25
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (Max),A,45.62
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.38
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.12
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.75
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98361
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95892
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98389
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (Min),A,16.75
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (Max),A,54.5
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,23.38
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.88
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88873
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97214
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92306
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Max),A,16.88
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,13.88
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.25
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96069
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96835
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96023
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Min),A,29.5
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Max),A,20.62
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
182161,The Penns,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
182161,The Penns,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
182161,The Penns,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
182161,The Penns,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
182161,The Penns,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
182161,The Penns,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
182161,The Penns,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
182161,The Penns,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
182161,The Penns,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
182161,The Penns,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
182161,The Penns,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Min),A,60.88
182161,The Penns,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Max),A,86.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.88
182161,The Penns,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Min),A,132.38
182161,The Penns,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Max),A,197.25
182161,The Penns,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.12
182161,The Penns,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Min),A,114.5
182161,The Penns,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Max),A,170.25
182161,The Penns,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Min),A,132.88
182161,The Penns,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Max),A,190.5
182161,The Penns,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
182161,The Penns,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T15:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9819
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95413
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95019
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (Min),A,21.62
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (Max),A,45.62
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,28.12
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,80.62
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.38
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96582
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93756
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98654
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (Min),A,14.88
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (Max),A,37.25
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,22.12
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84192
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97079
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92395
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Max),A,22.25
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,14.25
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95822
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97015
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89728
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Min),A,46.38
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Max),A,24.38
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.12
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
182161,The Penns,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
182161,The Penns,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
182161,The Penns,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
182161,The Penns,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
182161,The Penns,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
182161,The Penns,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
182161,The Penns,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
182161,The Penns,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
182161,The Penns,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
182161,The Penns,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Min),A,55.75
182161,The Penns,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Max),A,78.62
182161,The Penns,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Min),A,104.25
182161,The Penns,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Max),A,179.62
182161,The Penns,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
182161,The Penns,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Min),A,104.62
182161,The Penns,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Max),A,181.62
182161,The Penns,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Min),A,110.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Max),A,162.25
182161,The Penns,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
182161,The Penns,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T15:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97729
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96524
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94726
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (Min),A,22.12
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (Max),A,50.12
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,28.88
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.25
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,93.62
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.38
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97534
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90024
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (Min),A,19.38
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (Max),A,38.62
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,27.88
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86322
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89123
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95996
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Min),A,4.5
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Max),A,11.12
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,5.88
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97562
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97641
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91116
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Min),A,38.38
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Max),A,26.12
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.12
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
182161,The Penns,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
182161,The Penns,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
182161,The Penns,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
182161,The Penns,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
182161,The Penns,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
182161,The Penns,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
182161,The Penns,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
182161,The Penns,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
182161,The Penns,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
182161,The Penns,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Min),A,59.88
182161,The Penns,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Max),A,87.25
182161,The Penns,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
182161,The Penns,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Min),A,117.5
182161,The Penns,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Max),A,163.5
182161,The Penns,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
182161,The Penns,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Min),A,104.38
182161,The Penns,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Max),A,145.5
182161,The Penns,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
182161,The Penns,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Min),A,122.88
182161,The Penns,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Max),A,199.75
182161,The Penns,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T15:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97501
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93637
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92996
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (Min),A,22.62
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (Max),A,53.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,30.75
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,84.12
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97876
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92767
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97916
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (Min),A,15.38
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (Max),A,30.88
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,20.12
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8757
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91156
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95325
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Min),A,3.62
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Max),A,17.75
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,9.25
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
