Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92221
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97104
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9494
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Min),A,33.5
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Max),A,22.5
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
182161,The Penns,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
182161,The Penns,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
182161,The Penns,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
182161,The Penns,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
182161,The Penns,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
182161,The Penns,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
182161,The Penns,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
182161,The Penns,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
182161,The Penns,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
182161,The Penns,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Min),A,58.88
182161,The Penns,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Max),A,74.75
182161,The Penns,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.25
182161,The Penns,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Min),A,105.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Max),A,151.5
182161,The Penns,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
182161,The Penns,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Min),A,99.38
182161,The Penns,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Max),A,137.38
182161,The Penns,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
182161,The Penns,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Min),A,125.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Max),A,163.38
182161,The Penns,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
182161,The Penns,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T15:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.12
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99283
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92743
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93902
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (Min),A,23.88
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (Max),A,68.12
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,43.38
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,107.12
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.75
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,77.88
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92596
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92572
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98642
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (Min),A,16.75
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (Max),A,47.5
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,30.38
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.75
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87659
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88144
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92221
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Min),A,3.25
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Max),A,13.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,6.12
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93301
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9664
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96426
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Min),A,38.25
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Max),A,20.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
182161,The Penns,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
182161,The Penns,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
182161,The Penns,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
182161,The Penns,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
182161,The Penns,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
182161,The Penns,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
182161,The Penns,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
182161,The Penns,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
182161,The Penns,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
182161,The Penns,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
182161,The Penns,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Min),A,58.75
182161,The Penns,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Max),A,96.12
182161,The Penns,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.25
182161,The Penns,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Min),A,104.25
182161,The Penns,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Max),A,170.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.75
182161,The Penns,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Min),A,97.75
182161,The Penns,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Max),A,159.38
182161,The Penns,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
182161,The Penns,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Min),A,131.88
182161,The Penns,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Max),A,192.5
182161,The Penns,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
182161,The Penns,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T15:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97568
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95529
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94443
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (Min),A,23.5
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (Max),A,47.12
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,31.12
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,80.88
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92136
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9107
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98737
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (Min),A,18.25
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (Max),A,49.25
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.62
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.81
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89526
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86056
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90207
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Min),A,3.88
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Max),A,17.62
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,7.88
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90295
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92975
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96078
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Min),A,35.12
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Max),A,23.88
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
182161,The Penns,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
182161,The Penns,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
182161,The Penns,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
182161,The Penns,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
182161,The Penns,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
182161,The Penns,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
182161,The Penns,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
182161,The Penns,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
182161,The Penns,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
182161,The Penns,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
182161,The Penns,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Min),A,67.62
182161,The Penns,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Max),A,124.38
182161,The Penns,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.38
182161,The Penns,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Min),A,80.12
182161,The Penns,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Max),A,122.5
182161,The Penns,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
182161,The Penns,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Min),A,90.38
182161,The Penns,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Max),A,155.12
182161,The Penns,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Min),A,135.38
182161,The Penns,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Max),A,205.38
182161,The Penns,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
182161,The Penns,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T14:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9679
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9761
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93964
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (Min),A,23.88
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (Max),A,50.25
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,33.88
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,76.25
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.88
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92959
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91086
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97955
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (Min),A,13.88
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (Max),A,43.62
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.75
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.69
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8016
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90903
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92224
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Max),A,37.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91485
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96088
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93762
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Min),A,30.5
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Max),A,22.88
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
182161,The Penns,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
182161,The Penns,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
182161,The Penns,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
182161,The Penns,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
182161,The Penns,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
182161,The Penns,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
182161,The Penns,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
182161,The Penns,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
182161,The Penns,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
182161,The Penns,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Min),A,59.75
182161,The Penns,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Max),A,110.5
182161,The Penns,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.12
182161,The Penns,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Min),A,80.38
182161,The Penns,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Max),A,138.62
182161,The Penns,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
182161,The Penns,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Min),A,96.38
182161,The Penns,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Max),A,153.62
182161,The Penns,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
182161,The Penns,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Min),A,114.62
182161,The Penns,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Max),A,189.88
182161,The Penns,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
182161,The Penns,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T14:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97552
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96353
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94049
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (Min),A,22.38
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (Max),A,42.88
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,28.38
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.88
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.75
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.68
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96716
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94299
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98911
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (Min),A,15.38
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (Max),A,48.88
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,28.88
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.38
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.87
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79327
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92209
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94397
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Min),A,4.88
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Max),A,13.62
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93698
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97284
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88959
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Min),A,32.38
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Max),A,20.5
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
182161,The Penns,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
182161,The Penns,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
182161,The Penns,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
182161,The Penns,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
182161,The Penns,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
182161,The Penns,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
182161,The Penns,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
182161,The Penns,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
182161,The Penns,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
182161,The Penns,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
182161,The Penns,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Min),A,55.25
182161,The Penns,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Max),A,87.38
