Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.75
182161,The Penns,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Min),A,86.38
182161,The Penns,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Max),A,133.5
182161,The Penns,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
182161,The Penns,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Min),A,101.5
182161,The Penns,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Max),A,172.38
182161,The Penns,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Min),A,103.25
182161,The Penns,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Max),A,168.38
182161,The Penns,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T14:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96509
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95563
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.949
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (Min),A,21.25
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (Max),A,42.5
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,29.38
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,84.62
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98193
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96423
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98645
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (Min),A,14.62
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (Max),A,42.12
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,22.62
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.25
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.87
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81219
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9093
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96976
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Max),A,19.62
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96533
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96661
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95773
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Min),A,31.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Max),A,18.5
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
182161,The Penns,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
182161,The Penns,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
182161,The Penns,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
182161,The Penns,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
182161,The Penns,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
182161,The Penns,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
182161,The Penns,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
182161,The Penns,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
182161,The Penns,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
182161,The Penns,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
182161,The Penns,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Min),A,52.75
182161,The Penns,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Max),A,83.88
182161,The Penns,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.88
182161,The Penns,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Min),A,94.88
182161,The Penns,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Max),A,145.25
182161,The Penns,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
182161,The Penns,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Min),A,106.25
182161,The Penns,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Max),A,166.38
182161,The Penns,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Min),A,114.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Max),A,178.62
182161,The Penns,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
182161,The Penns,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T14:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96878
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94632
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93298
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (Min),A,22.25
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (Max),A,40.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.12
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.25
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.88
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.12
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97949
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97903
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97772
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (Min),A,14.38
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (Max),A,61.12
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,32.75
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,89.5
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77682
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91604
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96155
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Max),A,19.88
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,8.62
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95401
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97934
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95172
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Min),A,38.38
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Max),A,20.5
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
182161,The Penns,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
182161,The Penns,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
182161,The Penns,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
182161,The Penns,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
182161,The Penns,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
182161,The Penns,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
182161,The Penns,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
182161,The Penns,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
182161,The Penns,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
182161,The Penns,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
182161,The Penns,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Min),A,54.5
182161,The Penns,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Max),A,92.38
182161,The Penns,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.38
182161,The Penns,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Min),A,99.75
182161,The Penns,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Max),A,152.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
182161,The Penns,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Min),A,118.12
182161,The Penns,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Max),A,182.12
182161,The Penns,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
182161,The Penns,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Min),A,111.12
182161,The Penns,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Max),A,151.62
182161,The Penns,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
182161,The Penns,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T14:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9689
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94797
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9006
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (Min),A,21.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (Max),A,36.5
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,26.25
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96359
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95813
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98346
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (Min),A,13.5
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (Max),A,47.12
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,23.12
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.19
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78595
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90756
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98242
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Max),A,20.62
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,13.12
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9147
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97534
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95157
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Min),A,41.12
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Max),A,20.62
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
182161,The Penns,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
182161,The Penns,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
182161,The Penns,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
182161,The Penns,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
182161,The Penns,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
182161,The Penns,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
182161,The Penns,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
182161,The Penns,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
182161,The Penns,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
182161,The Penns,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
182161,The Penns,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Min),A,53.62
182161,The Penns,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Max),A,96.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.38
182161,The Penns,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Min),A,90.88
182161,The Penns,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Max),A,128.62
182161,The Penns,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
182161,The Penns,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Min),A,101.88
182161,The Penns,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Max),A,183.12
182161,The Penns,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
182161,The Penns,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Min),A,107.25
182161,The Penns,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Max),A,149.75
182161,The Penns,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
182161,The Penns,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T14:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.62
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96747
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93323
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90454
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (Min),A,20.12
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (Max),A,43.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.75
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97864
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9451
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97488
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (Min),A,14.88
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (Max),A,44.12
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.12
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.38
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96753
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91366
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98584
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Max),A,20.75
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,11.12
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9021
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9729
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Min),A,50.75
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Max),A,31.62
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
182161,The Penns,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
182161,The Penns,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
182161,The Penns,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
182161,The Penns,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
182161,The Penns,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
182161,The Penns,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
182161,The Penns,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
182161,The Penns,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
182161,The Penns,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Min),A,55.38
182161,The Penns,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Max),A,85.62
182161,The Penns,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.12
182161,The Penns,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Min),A,105.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Max),A,148.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
182161,The Penns,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Min),A,94.75
182161,The Penns,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Max),A,167.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
182161,The Penns,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Min),A,120.38
182161,The Penns,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Max),A,180.5
182161,The Penns,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
182161,The Penns,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T13:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94406
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92874
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93878
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (Min),A,19.88
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (Max),A,50.88
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,30.25
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.38
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,82.12
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
