Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97504
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96765
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97324
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (Min),A,15.5
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (Max),A,39.38
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.19
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8912
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92786
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Min),A,10.62
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Max),A,24.12
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,16.25
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91659
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9779
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Min),A,57.25
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Max),A,39.62
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
182161,The Penns,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
182161,The Penns,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
182161,The Penns,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
182161,The Penns,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
182161,The Penns,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
182161,The Penns,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
182161,The Penns,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
182161,The Penns,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
182161,The Penns,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
182161,The Penns,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
182161,The Penns,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Min),A,64.75
182161,The Penns,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Max),A,109.38
182161,The Penns,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.88
182161,The Penns,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Min),A,98.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Max),A,123.75
182161,The Penns,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
182161,The Penns,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Min),A,108.38
182161,The Penns,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Max),A,167.38
182161,The Penns,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
182161,The Penns,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Min),A,145.25
182161,The Penns,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Max),A,209.75
182161,The Penns,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.75
182161,The Penns,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T13:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95142
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96405
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91122
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (Min),A,20.62
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (Max),A,53.38
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,30.12
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.88
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98743
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96249
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (Min),A,14.5
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (Max),A,33.62
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,21.75
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.88
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84237
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92578
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94257
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Min),A,4.38
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Max),A,18.12
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,8.88
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8851
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98367
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98096
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Min),A,56.75
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Max),A,41.12
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
182161,The Penns,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
182161,The Penns,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
182161,The Penns,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
182161,The Penns,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
182161,The Penns,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
182161,The Penns,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
182161,The Penns,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
182161,The Penns,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
182161,The Penns,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
182161,The Penns,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
182161,The Penns,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Min),A,61.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Max),A,114.38
182161,The Penns,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.25
182161,The Penns,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Min),A,96.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Max),A,137.62
182161,The Penns,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
182161,The Penns,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Min),A,103.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Max),A,196.38
182161,The Penns,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
182161,The Penns,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Min),A,118.12
182161,The Penns,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Max),A,204.12
182161,The Penns,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
182161,The Penns,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T13:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.56
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96005
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96796
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91321
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (Min),A,21.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (Max),A,45.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97998
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.965
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98434
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (Min),A,14.5
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (Max),A,36.12
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,20.62
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.25
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.94
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81241
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9454
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88486
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Max),A,20.12
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,11.12
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.37
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9285
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9631
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Min),A,48.25
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Max),A,28.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
182161,The Penns,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
182161,The Penns,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
182161,The Penns,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
182161,The Penns,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
182161,The Penns,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
182161,The Penns,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
182161,The Penns,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
182161,The Penns,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
182161,The Penns,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
182161,The Penns,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Min),A,57.25
182161,The Penns,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Max),A,100.75
182161,The Penns,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.25
182161,The Penns,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Min),A,93.75
182161,The Penns,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Max),A,147.75
182161,The Penns,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
182161,The Penns,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Min),A,107.25
182161,The Penns,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Max),A,176.25
182161,The Penns,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.75
182161,The Penns,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Min),A,111.25
182161,The Penns,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Max),A,174.62
182161,The Penns,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
182161,The Penns,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T13:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97241
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96475
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93039
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (Min),A,20.25
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (Max),A,39.12
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,27.75
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.75
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.5
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.62
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96506
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90954
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9866
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (Min),A,14.12
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (Max),A,40.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80041
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.949
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88736
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Max),A,21.38
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95276
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98981
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95822
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Min),A,65.5
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Max),A,37.38
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
182161,The Penns,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
182161,The Penns,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
182161,The Penns,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
182161,The Penns,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
182161,The Penns,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
182161,The Penns,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
182161,The Penns,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
182161,The Penns,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
182161,The Penns,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
182161,The Penns,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
182161,The Penns,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Min),A,60.25
182161,The Penns,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Max),A,96.62
182161,The Penns,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.38
182161,The Penns,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Min),A,87.25
182161,The Penns,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Max),A,157.62
182161,The Penns,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
182161,The Penns,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Min),A,117.38
182161,The Penns,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Max),A,188.88
182161,The Penns,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
182161,The Penns,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Min),A,117.88
182161,The Penns,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Max),A,171.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T13:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98386
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9664
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93497
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (Min),A,21.62
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (Max),A,48.25
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,31.12
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,88.5
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.31
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94131
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87796
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98233
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (Max),A,26.5
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,16.75
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.25
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85623
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96497
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90155
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
