Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Max),A,15.88
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,9.75
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95547
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98315
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93558
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Min),A,49.38
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Max),A,27.25
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
182161,The Penns,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
182161,The Penns,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
182161,The Penns,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
182161,The Penns,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
182161,The Penns,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
182161,The Penns,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
182161,The Penns,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
182161,The Penns,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
182161,The Penns,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
182161,The Penns,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
182161,The Penns,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Min),A,54.25
182161,The Penns,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Max),A,92.12
182161,The Penns,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.38
182161,The Penns,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Min),A,87.88
182161,The Penns,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Max),A,150.25
182161,The Penns,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.62
182161,The Penns,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Min),A,108.38
182161,The Penns,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Max),A,160.38
182161,The Penns,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
182161,The Penns,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Min),A,89.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Max),A,147.25
182161,The Penns,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
182161,The Penns,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T13:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98511
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95984
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96728
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (Min),A,20.5
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (Max),A,50.12
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,33.62
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.12
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.12
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.38
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.12
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.75
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95999
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92886
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97491
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (Min),A,12.25
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (Max),A,31.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,18.75
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83252
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85077
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9389
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Max),A,28.88
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,12.12
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92035
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95813
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95077
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Min),A,26.5
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Max),A,19.75
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
182161,The Penns,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
182161,The Penns,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
182161,The Penns,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
182161,The Penns,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
182161,The Penns,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
182161,The Penns,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
182161,The Penns,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
182161,The Penns,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Min),A,53.62
182161,The Penns,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Max),A,89.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Min),A,95.62
182161,The Penns,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Max),A,150.25
182161,The Penns,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
182161,The Penns,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Min),A,93.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Max),A,138.88
182161,The Penns,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
182161,The Penns,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Min),A,119.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Max),A,172.25
182161,The Penns,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
182161,The Penns,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T12:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97922
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96091
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96548
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (Min),A,20.38
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (Max),A,51.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.62
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.75
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,83.38
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96115
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93713
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9711
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (Min),A,13.12
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (Max),A,49.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,22.75
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81866
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88827
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86389
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Max),A,14.5
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,8.38
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.25
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91192
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96277
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91476
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Min),A,34.38
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Max),A,19.88
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
182161,The Penns,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
182161,The Penns,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
182161,The Penns,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
182161,The Penns,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
182161,The Penns,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
182161,The Penns,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
182161,The Penns,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
182161,The Penns,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
182161,The Penns,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
182161,The Penns,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
182161,The Penns,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Min),A,55.88
182161,The Penns,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Max),A,84.12
182161,The Penns,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.88
182161,The Penns,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Min),A,94.62
182161,The Penns,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Max),A,140.75
182161,The Penns,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
182161,The Penns,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Min),A,89.5
182161,The Penns,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Max),A,157.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Min),A,108.62
182161,The Penns,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Max),A,167.5
182161,The Penns,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
182161,The Penns,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T12:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9646
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95639
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92209
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (Min),A,21.88
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (Max),A,42.75
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,28.38
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.12
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,87.25
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.88
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97488
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85791
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96854
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (Min),A,12.12
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (Max),A,28.38
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,17.25
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.75
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86078
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85467
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94769
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Max),A,21.25
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,10.12
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87558
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95599
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92349
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Min),A,26.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Max),A,19.25
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
182161,The Penns,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
182161,The Penns,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
182161,The Penns,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
182161,The Penns,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
182161,The Penns,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
182161,The Penns,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
182161,The Penns,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
182161,The Penns,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
182161,The Penns,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
182161,The Penns,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
182161,The Penns,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Min),A,55.75
182161,The Penns,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Max),A,78.25
182161,The Penns,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.62
182161,The Penns,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Min),A,87.12
182161,The Penns,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Max),A,127.38
182161,The Penns,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
182161,The Penns,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Min),A,83.12
182161,The Penns,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Max),A,138.88
182161,The Penns,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
182161,The Penns,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Min),A,95.5
182161,The Penns,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Max),A,159.38
182161,The Penns,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
182161,The Penns,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T12:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.75
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.966
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95169
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90054
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (Min),A,21.12
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (Max),A,47.62
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,28.25
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.88
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96097
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94156
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (Min),A,14.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (Max),A,49.25
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,28.38
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.81
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8255
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78769
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92587
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Max),A,11.62
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,7.12
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88476
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96973
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9075
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Min),A,31.75
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Max),A,20.5
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
