Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
182161,The Penns,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
182161,The Penns,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
182161,The Penns,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
182161,The Penns,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
182161,The Penns,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
182161,The Penns,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
182161,The Penns,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
182161,The Penns,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
182161,The Penns,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Min),A,56.62
182161,The Penns,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Max),A,87.12
182161,The Penns,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.38
182161,The Penns,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Min),A,78.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Max),A,124.12
182161,The Penns,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
182161,The Penns,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Min),A,84.88
182161,The Penns,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Max),A,144.25
182161,The Penns,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
182161,The Penns,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Min),A,105.88
182161,The Penns,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Max),A,165.25
182161,The Penns,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
182161,The Penns,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T12:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.25
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9686
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96521
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90637
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (Min),A,19.88
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (Max),A,36.25
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.38
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.75
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95731
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87475
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98212
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (Min),A,14.12
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (Max),A,54.88
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,28.25
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.38
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.13
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.44
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83664
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82278
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91043
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Max),A,11.88
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,6.88
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88794
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96381
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89389
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Min),A,35.5
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Max),A,23.12
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
182161,The Penns,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
182161,The Penns,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
182161,The Penns,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
182161,The Penns,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
182161,The Penns,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
182161,The Penns,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
182161,The Penns,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
182161,The Penns,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
182161,The Penns,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
182161,The Penns,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
182161,The Penns,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Min),A,58.5
182161,The Penns,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Max),A,94.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Min),A,94.12
182161,The Penns,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Max),A,129.12
182161,The Penns,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
182161,The Penns,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Min),A,84.25
182161,The Penns,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Max),A,129.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
182161,The Penns,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Min),A,103.38
182161,The Penns,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Max),A,167.62
182161,The Penns,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
182161,The Penns,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T12:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97208
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97348
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90927
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (Min),A,21.38
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (Max),A,51.25
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,33.62
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,89.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93671
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85925
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94171
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (Min),A,13.38
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (Max),A,20.75
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,16.25
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.69
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83996
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74285
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96268
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Max),A,24.62
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,12.12
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.37
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88821
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97617
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95557
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Min),A,36.5
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Max),A,22.25
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
182161,The Penns,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
182161,The Penns,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
182161,The Penns,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
182161,The Penns,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
182161,The Penns,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
182161,The Penns,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
182161,The Penns,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
182161,The Penns,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
182161,The Penns,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
182161,The Penns,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
182161,The Penns,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Min),A,55.88
182161,The Penns,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Max),A,103.25
182161,The Penns,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.25
182161,The Penns,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Min),A,90.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Max),A,127.62
182161,The Penns,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
182161,The Penns,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Min),A,84.25
182161,The Penns,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Max),A,137.5
182161,The Penns,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
182161,The Penns,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Min),A,84.5
182161,The Penns,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Max),A,171.25
182161,The Penns,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
182161,The Penns,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T12:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94437
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96982
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88977
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (Min),A,22.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (Max),A,43.88
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,29.12
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.62
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9202
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91354
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94467
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (Min),A,14.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (Max),A,22.88
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,16.38
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.25
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90683
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74435
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97424
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Max),A,27.38
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,13.38
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.94
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93414
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96997
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96039
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Min),A,48.25
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Max),A,26.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
182161,The Penns,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
182161,The Penns,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
182161,The Penns,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
182161,The Penns,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
182161,The Penns,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
182161,The Penns,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
182161,The Penns,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
182161,The Penns,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
182161,The Penns,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
182161,The Penns,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
182161,The Penns,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Min),A,55.12
182161,The Penns,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Max),A,85.88
182161,The Penns,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.38
182161,The Penns,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Min),A,82.38
182161,The Penns,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Max),A,122.5
182161,The Penns,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
182161,The Penns,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Min),A,92.25
182161,The Penns,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Max),A,132.62
182161,The Penns,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
182161,The Penns,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Min),A,99.62
182161,The Penns,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Max),A,155.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T11:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96823
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9855
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88968
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (Min),A,23.25
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (Max),A,60.88
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,36.12
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,92.25
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97073
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93469
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97897
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (Min),A,13.25
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (Max),A,31.25
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91189
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81866
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97589
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Max),A,36.25
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95709
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9679
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92825
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Min),A,30.38
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Max),A,18.25
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
182161,The Penns,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
182161,The Penns,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
182161,The Penns,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
182161,The Penns,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
182161,The Penns,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
182161,The Penns,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
182161,The Penns,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
182161,The Penns,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
182161,The Penns,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
182161,The Penns,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Min),A,54.38
182161,The Penns,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Max),A,86.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
182161,The Penns,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Min),A,100.25
182161,The Penns,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Max),A,138.88
182161,The Penns,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
182161,The Penns,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Min),A,96.25
182161,The Penns,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Max),A,162.38
182161,The Penns,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
182161,The Penns,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Min),A,94.5
182161,The Penns,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Max),A,169.12
182161,The Penns,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
182161,The Penns,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T11:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98279
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96381
