Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86508
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (Min),A,21.38
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (Max),A,53.75
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,37.5
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.88
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.12
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,85.5
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.25
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97003
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89813
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97473
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (Min),A,13.38
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (Max),A,35.75
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,21.38
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93545
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87872
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Max),A,28.5
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,16.62
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92816
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9711
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96896
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Min),A,44.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Max),A,29.5
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
182161,The Penns,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
182161,The Penns,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
182161,The Penns,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
182161,The Penns,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
182161,The Penns,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
182161,The Penns,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
182161,The Penns,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
182161,The Penns,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
182161,The Penns,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
182161,The Penns,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Min),A,51.12
182161,The Penns,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Max),A,77.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.12
182161,The Penns,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Min),A,111.62
182161,The Penns,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Max),A,166.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Min),A,95.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Max),A,158.62
182161,The Penns,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
182161,The Penns,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Min),A,125.25
182161,The Penns,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Max),A,169.62
182161,The Penns,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
182161,The Penns,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T11:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.06
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97858
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94958
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91162
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (Min),A,24.12
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (Max),A,60.25
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,39.5
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.38
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,96.75
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95642
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9234
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (Min),A,13.38
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (Max),A,41.25
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,29.88
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.62
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.75
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83142
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90472
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97684
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Max),A,39.88
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,23.12
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92093
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97882
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97308
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Min),A,50.38
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Max),A,28.38
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
182161,The Penns,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
182161,The Penns,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
182161,The Penns,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
182161,The Penns,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
182161,The Penns,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
182161,The Penns,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
182161,The Penns,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
182161,The Penns,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
182161,The Penns,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
182161,The Penns,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Min),A,61.25
182161,The Penns,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Max),A,116.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.25
182161,The Penns,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Min),A,88.12
182161,The Penns,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Max),A,173.88
182161,The Penns,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
182161,The Penns,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Min),A,88.75
182161,The Penns,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Max),A,171.88
182161,The Penns,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
182161,The Penns,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Min),A,126.75
182161,The Penns,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Max),A,215.12
182161,The Penns,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
182161,The Penns,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T11:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.94
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98108
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97144
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88132
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (Min),A,21.5
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (Max),A,48.5
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,30.75
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.5
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.5
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95932
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96258
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97501
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (Min),A,12.75
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (Max),A,50.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,25.12
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.62
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.25
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86886
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78625
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91452
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Max),A,18.75
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,9.25
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.88
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88644
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97537
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96011
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Min),A,42.38
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Max),A,25.88
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
182161,The Penns,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
182161,The Penns,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
182161,The Penns,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
182161,The Penns,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
182161,The Penns,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
182161,The Penns,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
182161,The Penns,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
182161,The Penns,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
182161,The Penns,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
182161,The Penns,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
182161,The Penns,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Min),A,52.38
182161,The Penns,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Max),A,99.38
182161,The Penns,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.75
182161,The Penns,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Min),A,84.88
182161,The Penns,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Max),A,141.25
182161,The Penns,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
182161,The Penns,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Min),A,104.62
182161,The Penns,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Max),A,171.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.12
182161,The Penns,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Min),A,86.75
182161,The Penns,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Max),A,151.62
182161,The Penns,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
182161,The Penns,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T11:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.5
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96649
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96735
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84497
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (Min),A,21.5
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (Max),A,51.75
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,36.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.38
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94382
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95044
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96832
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (Min),A,11.75
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (Max),A,32.88
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,19.88
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.56
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.63
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83029
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77292
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94485
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Max),A,16.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,9.38
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94513
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97125
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96179
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Min),A,31.38
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Max),A,17.88
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
182161,The Penns,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
182161,The Penns,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
182161,The Penns,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
182161,The Penns,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
182161,The Penns,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
182161,The Penns,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
182161,The Penns,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
182161,The Penns,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
182161,The Penns,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
182161,The Penns,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
182161,The Penns,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Min),A,49.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Max),A,89.75
182161,The Penns,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.75
182161,The Penns,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Min),A,82.25
182161,The Penns,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Max),A,126.25
182161,The Penns,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
182161,The Penns,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Min),A,87.5
182161,The Penns,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Max),A,170.5
182161,The Penns,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
182161,The Penns,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Min),A,81.5
182161,The Penns,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Max),A,136.5
182161,The Penns,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
182161,The Penns,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T11:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.25
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98441
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98178
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87076
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (Min),A,21.75
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (Max),A,52.12
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,31.88
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94137
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92721
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95511
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (Min),A,13.62
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (Max),A,31.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,21.62
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
