Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94006
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80584
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92477
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Max),A,20.88
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93503
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97314
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9772
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Min),A,33.25
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Max),A,19.62
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
182161,The Penns,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
182161,The Penns,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
182161,The Penns,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
182161,The Penns,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
182161,The Penns,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
182161,The Penns,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
182161,The Penns,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
182161,The Penns,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
182161,The Penns,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
182161,The Penns,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
182161,The Penns,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Min),A,52.12
182161,The Penns,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Max),A,77.12
182161,The Penns,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.75
182161,The Penns,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Min),A,88.62
182161,The Penns,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Max),A,144.38
182161,The Penns,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
182161,The Penns,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Min),A,104.12
182161,The Penns,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Max),A,150.62
182161,The Penns,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Min),A,87.5
182161,The Penns,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Max),A,146.12
182161,The Penns,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
182161,The Penns,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T10:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98395
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9761
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88013
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (Min),A,18.38
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (Max),A,38.5
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96951
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94861
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94546
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (Max),A,47.25
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,25.62
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.81
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98959
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83102
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86819
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Max),A,47.12
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,36.38
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96307
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9736
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95257
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Min),A,27.12
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Max),A,17.62
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
182161,The Penns,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
182161,The Penns,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
182161,The Penns,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
182161,The Penns,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
182161,The Penns,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
182161,The Penns,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
182161,The Penns,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
182161,The Penns,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
182161,The Penns,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
182161,The Penns,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
182161,The Penns,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Min),A,50.25
182161,The Penns,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Max),A,115.62
182161,The Penns,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.75
182161,The Penns,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Min),A,98.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Max),A,212.5
182161,The Penns,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.88
182161,The Penns,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Min),A,96.5
182161,The Penns,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Max),A,135.12
182161,The Penns,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
182161,The Penns,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Min),A,81.38
182161,The Penns,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Max),A,129.12
182161,The Penns,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
182161,The Penns,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T10:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.75
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97226
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98099
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93918
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (Min),A,19.75
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (Max),A,45.38
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,30.62
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.38
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96594
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97522
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93194
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (Min),A,11.5
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (Max),A,46.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.81
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.06
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92288
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83169
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88394
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Max),A,48.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,21.38
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96069
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97308
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96912
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Min),A,34.88
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Max),A,18.62
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
182161,The Penns,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
182161,The Penns,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
182161,The Penns,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
182161,The Penns,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
182161,The Penns,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
182161,The Penns,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
182161,The Penns,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
182161,The Penns,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
182161,The Penns,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
182161,The Penns,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
182161,The Penns,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Min),A,50.75
182161,The Penns,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Max),A,85.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
182161,The Penns,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Min),A,82.38
182161,The Penns,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Max),A,159.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
182161,The Penns,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Min),A,108.12
182161,The Penns,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Max),A,156.12
182161,The Penns,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Min),A,89.88
182161,The Penns,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Max),A,157.5
182161,The Penns,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
182161,The Penns,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T10:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9577
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98419
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93887
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (Min),A,19.12
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (Max),A,66.75
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,43.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,94.38
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.62
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94952
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96136
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94186
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (Min),A,11.12
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (Max),A,42.25
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,22.88
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85449
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94098
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96506
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Max),A,39.62
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,18.12
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92697
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97131
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Min),A,50.5
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Max),A,29.38
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
182161,The Penns,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
182161,The Penns,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
182161,The Penns,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
182161,The Penns,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
182161,The Penns,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.89
182161,The Penns,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
182161,The Penns,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
182161,The Penns,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
182161,The Penns,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
182161,The Penns,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Min),A,51.75
182161,The Penns,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Max),A,133.25
182161,The Penns,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.12
182161,The Penns,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Min),A,69.38
182161,The Penns,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Max),A,123.62
182161,The Penns,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
182161,The Penns,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Min),A,96.88
182161,The Penns,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Max),A,195.75
182161,The Penns,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
182161,The Penns,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Min),A,104.75
182161,The Penns,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Max),A,184.25
182161,The Penns,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
182161,The Penns,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T10:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97668
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94321
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94183
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (Min),A,23.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (Max),A,69.12
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,42.25
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,104.75
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.75
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,95.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.75
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96356
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9039
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94485
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (Min),A,13.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (Max),A,45.62
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.94
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81964
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91226
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95096
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Min),A,7.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Max),A,21.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
