Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
182161,The Penns,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Min),A,83.25
182161,The Penns,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Max),A,134.62
182161,The Penns,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
182161,The Penns,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T09:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96719
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96081
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94699
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (Min),A,23.88
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (Max),A,66.38
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,40.75
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,92.88
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.25
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,99.62
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.75
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95435
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89474
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96091
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (Min),A,11.88
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (Max),A,29.25
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,17.75
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.32
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82089
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86923
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89874
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Max),A,16.62
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93295
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94546
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92654
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Min),A,30.88
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Max),A,20.62
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
182161,The Penns,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
182161,The Penns,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
182161,The Penns,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
182161,The Penns,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
182161,The Penns,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
182161,The Penns,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
182161,The Penns,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
182161,The Penns,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
182161,The Penns,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
182161,The Penns,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
182161,The Penns,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Min),A,59.5
182161,The Penns,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Max),A,92.25
182161,The Penns,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
182161,The Penns,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Min),A,82.75
182161,The Penns,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Max),A,141.88
182161,The Penns,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
182161,The Penns,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Min),A,85.12
182161,The Penns,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Max),A,162.12
182161,The Penns,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
182161,The Penns,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Min),A,92.88
182161,The Penns,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Max),A,173.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
182161,The Penns,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T09:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.88
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95731
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93954
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95395
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (Min),A,18.38
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (Max),A,61.62
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,90.88
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95819
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94299
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97559
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (Min),A,12.25
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (Max),A,39.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8027
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8193
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89068
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Max),A,13.5
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93393
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98706
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9306
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Min),A,46.12
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Max),A,33.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
182161,The Penns,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
182161,The Penns,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
182161,The Penns,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
182161,The Penns,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
182161,The Penns,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
182161,The Penns,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
182161,The Penns,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
182161,The Penns,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
182161,The Penns,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
182161,The Penns,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
182161,The Penns,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Min),A,56.38
182161,The Penns,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Max),A,101.38
182161,The Penns,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
182161,The Penns,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Min),A,80.12
182161,The Penns,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Max),A,139.25
182161,The Penns,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
182161,The Penns,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Min),A,92.75
182161,The Penns,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Max),A,172.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
182161,The Penns,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Min),A,103.88
182161,The Penns,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Max),A,174.38
182161,The Penns,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
182161,The Penns,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T09:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93436
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95682
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95169
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (Min),A,21.5
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (Max),A,59.5
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,33.88
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,83.88
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97848
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92221
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97452
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (Min),A,12.88
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (Max),A,57.88
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,28.75
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.87
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.94
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81961
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8674
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84689
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Max),A,11.75
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,6.62
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96893
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93426
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93573
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Min),A,50.12
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Max),A,30.88
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
182161,The Penns,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
182161,The Penns,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
182161,The Penns,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
182161,The Penns,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
182161,The Penns,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
182161,The Penns,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
182161,The Penns,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
182161,The Penns,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
182161,The Penns,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
182161,The Penns,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
182161,The Penns,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Min),A,51.62
182161,The Penns,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Max),A,128.5
182161,The Penns,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.75
182161,The Penns,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Min),A,91.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Max),A,141.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.88
182161,The Penns,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Min),A,86.5
182161,The Penns,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Max),A,166.25
182161,The Penns,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.75
182161,The Penns,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Min),A,107.38
182161,The Penns,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Max),A,213.38
182161,The Penns,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T09:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.81
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9342
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95715
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94495
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (Min),A,20.25
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (Max),A,68.25
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,37.5
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,97.38
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98444
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93487
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96139
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (Min),A,11.5
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (Max),A,37.12
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,23.12
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87012
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90216
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87311
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Max),A,16.25
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,8.25
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.75
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95175
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9429
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96326
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Min),A,54.5
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Max),A,26.75
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
182161,The Penns,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
182161,The Penns,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
182161,The Penns,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
182161,The Penns,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
182161,The Penns,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
182161,The Penns,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
182161,The Penns,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
182161,The Penns,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
182161,The Penns,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
182161,The Penns,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Min),A,54.75
182161,The Penns,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Max),A,105.88
182161,The Penns,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.38
182161,The Penns,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Min),A,85.5
182161,The Penns,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Max),A,145.75
182161,The Penns,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Min),A,87.88
182161,The Penns,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Max),A,141.88
182161,The Penns,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
182161,The Penns,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Min),A,98.25
182161,The Penns,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Max),A,207.88
182161,The Penns,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
182161,The Penns,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T08:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.06
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93069
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9693
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97598
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (Min),A,23.5
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (Max),A,79.5
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,48.88
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.12
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,109.25
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.88
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
