Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98627
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95761
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98151
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (Min),A,10.5
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (Max),A,45.25
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.88
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.88
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.31
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88077
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83114
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89151
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Max),A,17.5
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,9.25
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97253
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9537
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95251
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Min),A,31.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Max),A,20.25
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
182161,The Penns,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
182161,The Penns,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
182161,The Penns,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
182161,The Penns,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
182161,The Penns,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
182161,The Penns,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
182161,The Penns,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
182161,The Penns,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
182161,The Penns,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
182161,The Penns,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
182161,The Penns,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Min),A,54.88
182161,The Penns,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Max),A,120.88
182161,The Penns,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.38
182161,The Penns,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Min),A,100.12
182161,The Penns,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Max),A,148.5
182161,The Penns,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
182161,The Penns,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Min),A,103.88
182161,The Penns,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Max),A,163.25
182161,The Penns,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
182161,The Penns,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Min),A,115.12
182161,The Penns,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Max),A,222.38
182161,The Penns,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
182161,The Penns,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T08:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95825
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93094
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9736
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (Min),A,27.5
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (Max),A,77.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,45.88
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.62
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,111.25
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97473
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91058
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (Min),A,11.12
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (Max),A,54.75
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,27.88
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,82.88
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.81
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.63
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88394
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84707
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91638
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Max),A,28.75
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,10.62
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94055
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9574
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Min),A,38.38
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Max),A,25.5
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
182161,The Penns,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
182161,The Penns,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
182161,The Penns,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
182161,The Penns,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
182161,The Penns,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
182161,The Penns,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
182161,The Penns,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
182161,The Penns,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
182161,The Penns,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
182161,The Penns,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
182161,The Penns,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Min),A,53.88
182161,The Penns,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Max),A,116.88
182161,The Penns,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.62
182161,The Penns,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Min),A,107.25
182161,The Penns,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Max),A,169.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
182161,The Penns,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Min),A,85.5
182161,The Penns,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Max),A,174.25
182161,The Penns,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
182161,The Penns,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Min),A,143.25
182161,The Penns,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Max),A,214.75
182161,The Penns,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
182161,The Penns,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T08:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9436
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92239
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95666
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (Min),A,24.12
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (Max),A,57.88
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,85.12
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95404
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87903
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98099
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (Min),A,11.62
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (Max),A,32.38
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,17.38
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94726
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87973
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96683
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Max),A,18.25
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,10.88
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98343
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97037
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94809
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Min),A,39.38
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Max),A,24.75
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
182161,The Penns,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
182161,The Penns,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
182161,The Penns,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
182161,The Penns,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
182161,The Penns,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
182161,The Penns,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
182161,The Penns,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
182161,The Penns,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
182161,The Penns,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
182161,The Penns,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
182161,The Penns,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Min),A,57.38
182161,The Penns,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Max),A,99.62
182161,The Penns,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
182161,The Penns,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Min),A,99.75
182161,The Penns,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Max),A,163.5
182161,The Penns,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
182161,The Penns,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Min),A,81.5
182161,The Penns,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Max),A,150.75
182161,The Penns,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Min),A,121.75
182161,The Penns,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Max),A,180.38
182161,The Penns,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
182161,The Penns,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T08:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.63
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91183
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94705
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95962
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (Min),A,24.75
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (Max),A,64.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,39.12
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.88
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,97.12
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.38
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9368
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90295
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (Min),A,17.12
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (Max),A,31.75
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,23.75
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97446
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92737
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97375
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Max),A,28.5
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,13.62
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97525
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95865
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97095
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Min),A,58.25
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Max),A,29.5
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
182161,The Penns,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
182161,The Penns,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
182161,The Penns,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
182161,The Penns,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
182161,The Penns,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
182161,The Penns,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
182161,The Penns,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
182161,The Penns,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
182161,The Penns,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
182161,The Penns,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
182161,The Penns,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Min),A,60.5
182161,The Penns,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Max),A,136.62
182161,The Penns,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.38
182161,The Penns,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Min),A,97.25
182161,The Penns,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Max),A,133.88
182161,The Penns,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
182161,The Penns,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Min),A,97.38
182161,The Penns,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Max),A,158.88
182161,The Penns,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
182161,The Penns,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Min),A,134.5
182161,The Penns,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Max),A,234.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.38
182161,The Penns,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T08:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95056
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97098
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96191
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (Min),A,23.38
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (Max),A,58.62
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,39.62
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.5
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,84.38
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.88
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.12
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.38
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94253
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96234
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (Min),A,15.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (Max),A,48.75
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,29.62
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96329
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87146
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96048
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Max),A,32.5
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.62
