Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96069
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95392
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Min),A,58.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Max),A,35.5
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
182161,The Penns,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
182161,The Penns,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
182161,The Penns,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
182161,The Penns,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
182161,The Penns,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
182161,The Penns,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
182161,The Penns,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
182161,The Penns,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
182161,The Penns,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
182161,The Penns,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
182161,The Penns,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Min),A,62.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Max),A,143.62
182161,The Penns,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.75
182161,The Penns,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Min),A,92.25
182161,The Penns,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Max),A,180.38
182161,The Penns,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Min),A,105.88
182161,The Penns,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Max),A,195.25
182161,The Penns,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Min),A,159.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Max),A,258.75
182161,The Penns,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
182161,The Penns,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T08:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96439
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95901
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9595
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (Min),A,23.12
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (Max),A,66.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,40.62
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,108.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,78.12
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.5
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95071
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95151
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97498
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (Min),A,15.88
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (Max),A,41.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,24.88
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.62
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.44
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97186
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87369
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9237
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Max),A,28.5
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96588
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95874
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97494
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Min),A,51.38
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Max),A,26.62
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
182161,The Penns,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
182161,The Penns,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
182161,The Penns,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
182161,The Penns,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
182161,The Penns,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
182161,The Penns,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
182161,The Penns,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
182161,The Penns,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
182161,The Penns,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
182161,The Penns,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
182161,The Penns,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Min),A,60.62
182161,The Penns,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Max),A,97.5
182161,The Penns,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.25
182161,The Penns,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Min),A,109.5
182161,The Penns,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Max),A,217.12
182161,The Penns,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.38
182161,The Penns,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Min),A,106.12
182161,The Penns,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Max),A,159.38
182161,The Penns,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
182161,The Penns,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Min),A,135.88
182161,The Penns,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Max),A,204.5
182161,The Penns,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.62
182161,The Penns,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T07:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95172
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96551
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95804
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (Min),A,23.12
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (Max),A,84.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,46.75
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,121.88
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.62
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93011
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96582
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98303
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (Min),A,16.25
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (Max),A,46.88
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,33.88
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.38
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.81
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95142
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80771
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96683
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Max),A,30.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.12
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96994
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9794
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98181
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Min),A,61.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Max),A,37.62
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
182161,The Penns,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
182161,The Penns,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
182161,The Penns,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
182161,The Penns,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
182161,The Penns,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
182161,The Penns,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
182161,The Penns,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
182161,The Penns,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
182161,The Penns,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
182161,The Penns,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
182161,The Penns,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Min),A,58.38
182161,The Penns,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Max),A,176.88
182161,The Penns,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,106.25
182161,The Penns,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Min),A,85.12
182161,The Penns,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Max),A,177.38
182161,The Penns,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
182161,The Penns,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Min),A,107.5
182161,The Penns,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Max),A,188.62
182161,The Penns,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
182161,The Penns,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Min),A,129.25
182161,The Penns,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Max),A,295.62
182161,The Penns,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.38
182161,The Penns,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T07:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93689
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96155
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97882
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (Min),A,32.12
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (Max),A,86.38
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,58.62
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,83.5
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.5
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,117.38
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.75
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9133
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95734
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95789
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (Min),A,15.25
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (Max),A,45.25
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,25.88
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.12
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92282
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90045
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97189
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Max),A,28.38
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,13.12
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96701
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97748
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95389
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Min),A,49.5
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Max),A,27.25
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
182161,The Penns,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
182161,The Penns,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
182161,The Penns,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
182161,The Penns,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
182161,The Penns,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
182161,The Penns,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
182161,The Penns,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
182161,The Penns,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
182161,The Penns,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
182161,The Penns,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Min),A,58.38
182161,The Penns,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Max),A,166.25
182161,The Penns,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.62
182161,The Penns,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Min),A,87.25
182161,The Penns,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Max),A,155.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
182161,The Penns,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Min),A,96.12
182161,The Penns,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Max),A,195.25
182161,The Penns,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
182161,The Penns,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Min),A,131.12
182161,The Penns,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Max),A,253.88
182161,The Penns,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.62
182161,The Penns,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T07:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95947
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92932
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9613
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (Min),A,21.12
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (Max),A,53.5
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,35.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.5
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,80.75
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.88
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.19
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.893
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96759
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95184
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (Min),A,16.62
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (Max),A,73.12
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,38.62
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,94.62
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.25
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93246
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76587
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97089
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Max),A,30.62
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,13.62
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94659
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97406
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92798
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Min),A,40.38
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Max),A,24.12
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
182161,The Penns,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
182161,The Penns,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
182161,The Penns,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
182161,The Penns,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
