Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
182161,The Penns,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
182161,The Penns,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
182161,The Penns,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
182161,The Penns,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
182161,The Penns,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Min),A,60.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Max),A,111.38
182161,The Penns,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.38
182161,The Penns,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Min),A,82.62
182161,The Penns,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Max),A,158.25
182161,The Penns,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
182161,The Penns,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Min),A,95.75
182161,The Penns,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Max),A,186.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
182161,The Penns,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Min),A,127.25
182161,The Penns,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Max),A,176.75
182161,The Penns,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
182161,The Penns,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T07:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95477
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96265
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92419
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (Min),A,18.12
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (Max),A,53.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,28.25
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,78.12
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,84.38
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90924
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96094
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97299
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (Min),A,14.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (Max),A,58.5
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,25.75
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,87.75
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.5
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.13
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88281
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76117
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9668
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Max),A,16.62
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88858
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9201
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Min),A,84.5
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Max),A,42.88
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.25
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
182161,The Penns,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
182161,The Penns,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
182161,The Penns,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
182161,The Penns,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
182161,The Penns,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
182161,The Penns,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
182161,The Penns,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
182161,The Penns,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
182161,The Penns,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
182161,The Penns,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
182161,The Penns,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Min),A,58.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Max),A,145.62
182161,The Penns,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Min),A,75.12
182161,The Penns,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Max),A,111.12
182161,The Penns,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
182161,The Penns,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Min),A,106.38
182161,The Penns,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Max),A,234.88
182161,The Penns,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
182161,The Penns,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Min),A,104.5
182161,The Penns,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Max),A,171.25
182161,The Penns,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
182161,The Penns,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T07:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95911
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98889
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93243
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (Min),A,26.75
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (Max),A,102.88
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,47.88
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,59.38
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,131.38
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.88
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89831
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93976
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97943
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (Min),A,14.12
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (Max),A,43.12
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,26.75
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.19
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85272
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79251
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96991
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Min),A,7.5
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Max),A,20.38
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,11.38
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90857
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9555
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Min),A,84.38
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Max),A,37.88
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
182161,The Penns,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
182161,The Penns,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
182161,The Penns,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
182161,The Penns,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
182161,The Penns,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
182161,The Penns,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
182161,The Penns,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
182161,The Penns,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
182161,The Penns,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
182161,The Penns,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
182161,The Penns,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Min),A,49.75
182161,The Penns,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Max),A,165.62
182161,The Penns,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.12
182161,The Penns,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Min),A,73.25
182161,The Penns,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Max),A,116.75
182161,The Penns,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
182161,The Penns,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Min),A,114.38
182161,The Penns,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Max),A,249.38
182161,The Penns,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.25
182161,The Penns,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Min),A,117.62
182161,The Penns,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Max),A,165.88
182161,The Penns,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
182161,The Penns,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T07:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96558
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91632
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92651
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (Min),A,16.75
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (Max),A,39.38
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,25.25
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.75
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.38
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90204
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94797
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96536
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (Min),A,12.88
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (Max),A,36.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.31
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.56
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89407
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87744
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94916
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Max),A,31.38
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92233
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96338
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94607
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Min),A,29.38
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Max),A,17.75
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
182161,The Penns,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
182161,The Penns,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
182161,The Penns,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
182161,The Penns,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
182161,The Penns,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
182161,The Penns,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
182161,The Penns,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
182161,The Penns,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
182161,The Penns,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
182161,The Penns,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
182161,The Penns,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Min),A,49.12
182161,The Penns,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Max),A,81.75
182161,The Penns,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.12
182161,The Penns,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Min),A,74.38
182161,The Penns,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Max),A,114.12
182161,The Penns,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
182161,The Penns,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Min),A,90.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Max),A,146.5
182161,The Penns,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
182161,The Penns,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Min),A,100.5
182161,The Penns,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Max),A,151.25
182161,The Penns,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
182161,The Penns,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T06:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.12
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9219
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88595
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9158
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (Min),A,17.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (Max),A,42.88
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,24.62
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.5
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93237
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92563
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95966
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (Min),A,12.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (Max),A,28.88
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89688
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87982
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96286
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Max),A,31.62
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.75
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.62
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91473
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96963
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88644
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Min),A,39.12
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Max),A,21.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
182161,The Penns,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
182161,The Penns,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
182161,The Penns,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
182161,The Penns,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
182161,The Penns,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
182161,The Penns,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
182161,The Penns,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
182161,The Penns,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
182161,The Penns,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
182161,The Penns,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Min),A,47.38
182161,The Penns,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Max),A,79.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
182161,The Penns,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Min),A,70.5
182161,The Penns,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Max),A,119.62
182161,The Penns,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
182161,The Penns,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Min),A,80.12
182161,The Penns,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Max),A,135.12
182161,The Penns,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
182161,The Penns,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Min),A,99.38
182161,The Penns,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Max),A,143.5
182161,The Penns,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
182161,The Penns,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T06:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.81
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94006
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86084
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88309
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
