Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (Min),A,16.12
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (Max),A,28.62
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,19.75
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90118
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91595
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94061
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (Min),A,12.25
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (Max),A,35.12
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.87
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85794
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78872
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92697
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Max),A,17.88
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.25
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85275
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96732
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92428
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Min),A,25.62
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Max),A,17.38
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
182161,The Penns,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
182161,The Penns,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
182161,The Penns,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
182161,The Penns,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
182161,The Penns,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
182161,The Penns,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
182161,The Penns,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
182161,The Penns,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
182161,The Penns,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Min),A,45.62
182161,The Penns,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Max),A,65.38
182161,The Penns,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.12
182161,The Penns,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Min),A,64.12
182161,The Penns,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Max),A,99.62
182161,The Penns,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
182161,The Penns,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Min),A,77.12
182161,The Penns,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Max),A,116.38
182161,The Penns,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Min),A,91.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Max),A,123.12
182161,The Penns,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
182161,The Penns,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T06:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.06
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8558
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87253
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90539
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (Min),A,16.75
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (Max),A,38.25
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,23.38
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.88
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.31
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86749
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95972
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94864
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (Min),A,14.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (Max),A,56.5
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.12
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.32
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.44
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84894
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72647
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88769
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Max),A,17.25
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,8.88
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.62
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82181
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96762
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91135
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Min),A,27.38
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Max),A,19.38
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
182161,The Penns,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
182161,The Penns,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
182161,The Penns,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
182161,The Penns,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
182161,The Penns,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
182161,The Penns,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
182161,The Penns,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
182161,The Penns,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
182161,The Penns,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
182161,The Penns,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
182161,The Penns,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Min),A,45.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Max),A,86.75
182161,The Penns,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.75
182161,The Penns,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Min),A,59.5
182161,The Penns,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Max),A,101.25
182161,The Penns,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
182161,The Penns,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Min),A,76.12
182161,The Penns,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Max),A,139.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
182161,The Penns,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Min),A,87.75
182161,The Penns,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Max),A,132.25
182161,The Penns,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T06:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.62
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.56
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87698
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93509
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86737
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (Min),A,15.88
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (Max),A,53.38
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,28.75
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.75
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.19
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8085
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92621
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94195
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (Min),A,14.25
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (Max),A,29.25
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,19.75
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.19
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.06
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9162
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72598
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91632
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Min),A,4.5
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Max),A,47.62
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.38
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.75
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84234
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96689
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93368
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Min),A,35.75
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Max),A,22.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
182161,The Penns,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
182161,The Penns,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
182161,The Penns,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
182161,The Penns,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
182161,The Penns,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
182161,The Penns,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
182161,The Penns,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
182161,The Penns,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
182161,The Penns,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Min),A,41.88
182161,The Penns,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Max),A,82.75
182161,The Penns,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Min),A,59.88
182161,The Penns,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Max),A,105.75
182161,The Penns,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
182161,The Penns,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Min),A,84.25
182161,The Penns,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Max),A,143.75
182161,The Penns,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
182161,The Penns,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Min),A,89.12
182161,The Penns,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Max),A,128.38
182161,The Penns,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T06:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.19
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.06
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.12
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89453
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82177
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84051
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (Min),A,15.62
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (Max),A,30.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,18.38
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.12
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87027
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86505
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9328
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (Max),A,24.75
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,14.38
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.25
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.12
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86175
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77755
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Min),A,4.38
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Max),A,39.12
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.38
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88952
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9707
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95096
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Min),A,33.5
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Max),A,23.62
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
182161,The Penns,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
182161,The Penns,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
182161,The Penns,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
182161,The Penns,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
182161,The Penns,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
182161,The Penns,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
182161,The Penns,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
182161,The Penns,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
182161,The Penns,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
182161,The Penns,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
182161,The Penns,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Min),A,40.25
182161,The Penns,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Max),A,60.12
182161,The Penns,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
182161,The Penns,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Min),A,59.5
182161,The Penns,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Max),A,104.12
182161,The Penns,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
182161,The Penns,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Min),A,72.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Max),A,101.75
182161,The Penns,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
182161,The Penns,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Min),A,81.62
182161,The Penns,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Max),A,108.88
182161,The Penns,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T06:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.31
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.37
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89776
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87637
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82281
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (Min),A,14.75
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (Max),A,26.38
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,17.38
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.12
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.12
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90048
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89825
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94443
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (Max),A,31.88
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,16.88
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
