Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.06
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.06
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77935
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83844
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83368
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Min),A,4.38
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Max),A,11.25
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,5.12
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.25
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.5
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87509
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96088
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86673
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Min),A,22.5
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Max),A,17.5
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
182161,The Penns,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
182161,The Penns,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
182161,The Penns,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
182161,The Penns,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
182161,The Penns,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
182161,The Penns,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
182161,The Penns,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
182161,The Penns,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
182161,The Penns,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
182161,The Penns,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Min),A,41.62
182161,The Penns,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Max),A,65.88
182161,The Penns,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.88
182161,The Penns,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Min),A,59.62
182161,The Penns,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Max),A,79.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
182161,The Penns,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Min),A,75.25
182161,The Penns,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Max),A,112.88
182161,The Penns,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
182161,The Penns,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Min),A,74.62
182161,The Penns,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Max),A,104.25
182161,The Penns,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
182161,The Penns,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T05:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.81
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.19
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.31
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90668
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85248
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87256
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (Min),A,14.5
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (Max),A,26.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,17.12
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.81
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.88
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82339
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86902
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92193
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (Min),A,9.75
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (Max),A,30.5
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.87
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.44
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80441
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91998
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86026
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Min),A,4.38
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Max),A,12.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,6.12
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.62
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85815
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94238
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94839
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Min),A,34.25
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Max),A,22.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
182161,The Penns,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
182161,The Penns,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
182161,The Penns,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
182161,The Penns,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
182161,The Penns,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
182161,The Penns,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
182161,The Penns,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
182161,The Penns,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
182161,The Penns,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
182161,The Penns,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
182161,The Penns,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Min),A,42.38
182161,The Penns,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Max),A,61.38
182161,The Penns,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.25
182161,The Penns,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Min),A,55.75
182161,The Penns,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Max),A,77.88
182161,The Penns,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
182161,The Penns,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Min),A,70.5
182161,The Penns,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Max),A,101.62
182161,The Penns,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
182161,The Penns,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Min),A,81.38
182161,The Penns,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Max),A,108.12
182161,The Penns,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
182161,The Penns,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T05:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.12
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.25
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8945
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87585
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87054
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (Min),A,14.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (Max),A,21.38
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,15.62
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.81
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.25
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85592
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89764
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.918
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (Min),A,11.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (Max),A,36.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.25
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84927
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92755
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87231
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Min),A,4.38
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Max),A,12.38
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.5
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84714
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9512
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91708
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Min),A,23.75
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Max),A,16.25
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
182161,The Penns,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
182161,The Penns,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
182161,The Penns,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
182161,The Penns,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
182161,The Penns,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
182161,The Penns,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
182161,The Penns,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
182161,The Penns,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
182161,The Penns,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
182161,The Penns,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Min),A,39.38
182161,The Penns,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Max),A,60.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.75
182161,The Penns,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Min),A,55.38
182161,The Penns,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Max),A,85.38
182161,The Penns,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Min),A,75.75
182161,The Penns,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Max),A,107.38
182161,The Penns,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
182161,The Penns,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Min),A,78.12
182161,The Penns,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Max),A,97.12
182161,The Penns,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
182161,The Penns,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T05:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.44
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.81
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87393
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8161
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85141
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (Min),A,13.88
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (Max),A,22.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,15.88
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.12
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8099
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93457
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92914
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (Min),A,14.25
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (Max),A,36.12
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,22.38
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.37
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89639
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92959
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91403
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Min),A,4.25
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Max),A,49.5
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,20.12
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.12
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87326
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94153
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88391
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Min),A,25.88
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Max),A,13.12
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
182161,The Penns,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
182161,The Penns,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
182161,The Penns,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
182161,The Penns,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
182161,The Penns,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
182161,The Penns,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
182161,The Penns,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
182161,The Penns,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
182161,The Penns,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Min),A,38.75
182161,The Penns,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Max),A,62.5
182161,The Penns,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
182161,The Penns,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Min),A,55.38
182161,The Penns,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Max),A,108.88
182161,The Penns,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Min),A,71.12
182161,The Penns,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Max),A,113.88
182161,The Penns,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Min),A,75.88
182161,The Penns,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Max),A,94.25
182161,The Penns,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
182161,The Penns,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T05:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.44
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.88
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.81
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88547
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79922
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8186
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (Max),A,22.25
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,15.62
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.63
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.19
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82861
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9201
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93054
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (Min),A,14.75
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (Max),A,25.38
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,18.12
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.38
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69061
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93591
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92294
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Min),A,4.25
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Max),A,13.25
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.75
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.38
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86703
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9158
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92575
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
