Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Min),A,20.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Max),A,12.88
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
182161,The Penns,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
182161,The Penns,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
182161,The Penns,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
182161,The Penns,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
182161,The Penns,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
182161,The Penns,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
182161,The Penns,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
182161,The Penns,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
182161,The Penns,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
182161,The Penns,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
182161,The Penns,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Min),A,39.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Max),A,54.75
182161,The Penns,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.75
182161,The Penns,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Min),A,55.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Max),A,72.5
182161,The Penns,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
182161,The Penns,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Min),A,74.12
182161,The Penns,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Max),A,95.5
182161,The Penns,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
182161,The Penns,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Min),A,76.25
182161,The Penns,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Max),A,94.25
182161,The Penns,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
182161,The Penns,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T05:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.5
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.19
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.81
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85293
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74533
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83593
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (Max),A,26.88
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90002
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93762
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.931
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (Min),A,11.62
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (Max),A,36.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,22.25
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.94
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6921
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93021
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89438
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Min),A,4.88
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Max),A,11.5
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,5.62
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.25
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83343
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92511
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94604
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Min),A,28.88
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Max),A,18.25
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
182161,The Penns,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
182161,The Penns,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
182161,The Penns,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
182161,The Penns,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
182161,The Penns,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
182161,The Penns,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
182161,The Penns,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
182161,The Penns,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
182161,The Penns,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
182161,The Penns,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Min),A,39.75
182161,The Penns,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Max),A,58.88
182161,The Penns,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Min),A,54.5
182161,The Penns,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Max),A,73.62
182161,The Penns,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
182161,The Penns,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Min),A,68.5
182161,The Penns,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Max),A,103.12
182161,The Penns,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
182161,The Penns,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Min),A,81.5
182161,The Penns,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Max),A,102.62
182161,The Penns,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
182161,The Penns,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T05:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.69
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.25
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85711
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80142
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84015
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (Min),A,13.88
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (Max),A,22.88
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,15.75
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.88
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83893
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93341
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91556
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (Min),A,11.25
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (Max),A,31.88
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,21.25
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.13
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77853
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92197
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83984
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Max),A,10.5
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,5.62
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.19
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8406
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93185
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92618
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Min),A,22.62
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Max),A,15.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
182161,The Penns,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
182161,The Penns,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
182161,The Penns,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
182161,The Penns,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
182161,The Penns,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
182161,The Penns,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
182161,The Penns,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
182161,The Penns,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
182161,The Penns,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
182161,The Penns,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
182161,The Penns,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Min),A,39.62
182161,The Penns,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Max),A,57.12
182161,The Penns,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.38
182161,The Penns,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Min),A,54.75
182161,The Penns,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Max),A,65.38
182161,The Penns,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
182161,The Penns,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Min),A,71.38
182161,The Penns,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Max),A,98.38
182161,The Penns,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
182161,The Penns,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Min),A,76.38
182161,The Penns,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Max),A,96.25
182161,The Penns,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
182161,The Penns,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T04:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.12
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.19
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.31
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87921
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85174
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81732
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (Min),A,13.62
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (Max),A,22.75
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.06
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81292
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92218
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90683
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (Min),A,12.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (Max),A,27.88
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,18.75
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.12
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.75
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79825
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92773
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90631
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Min),A,4.38
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Max),A,14.38
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.06
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80023
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94568
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87802
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Min),A,21.75
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Max),A,14.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
182161,The Penns,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
182161,The Penns,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
182161,The Penns,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
182161,The Penns,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
182161,The Penns,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
182161,The Penns,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
182161,The Penns,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
182161,The Penns,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
182161,The Penns,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
182161,The Penns,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Min),A,40.38
182161,The Penns,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Max),A,58.12
182161,The Penns,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.88
182161,The Penns,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Min),A,54.5
182161,The Penns,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Max),A,67.75
182161,The Penns,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
182161,The Penns,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Min),A,69.75
182161,The Penns,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Max),A,96.75
182161,The Penns,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
182161,The Penns,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Min),A,76.5
182161,The Penns,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Max),A,93.38
182161,The Penns,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T04:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.5
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.38
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.19
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86841
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83481
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83667
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (Max),A,21.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,15.38
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.81
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.56
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7872
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93893
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90942
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (Min),A,13.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (Max),A,37.88
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,22.62
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.87
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66372
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93747
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92724
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Max),A,17.38
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.12
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.81
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.88
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82184
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94562
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88507
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Min),A,18.88
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Max),A,13.75
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
182161,The Penns,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
182161,The Penns,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
182161,The Penns,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
182161,The Penns,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
182161,The Penns,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
182161,The Penns,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
182161,The Penns,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
182161,The Penns,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
182161,The Penns,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
182161,The Penns,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
182161,The Penns,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Min),A,41.88
182161,The Penns,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Max),A,73.25
182161,The Penns,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.62
182161,The Penns,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Min),A,48.88
182161,The Penns,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Max),A,67.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
182161,The Penns,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Min),A,73.38
182161,The Penns,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Max),A,112.5
182161,The Penns,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
182161,The Penns,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Min),A,80.38
182161,The Penns,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Max),A,94.5
182161,The Penns,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
182161,The Penns,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,0.0
