Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-15T04:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.56
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.06
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.88
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87179
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79904
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86181
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (Min),A,13.5
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (Max),A,20.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.5
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7803
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92956
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9125
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (Min),A,13.12
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (Max),A,30.75
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,20.25
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.81
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70462
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93106
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9151
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Max),A,14.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.62
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.13
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78543
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93591
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87051
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Min),A,19.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Max),A,13.5
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
182161,The Penns,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
182161,The Penns,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
182161,The Penns,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
182161,The Penns,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
182161,The Penns,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
182161,The Penns,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
182161,The Penns,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
182161,The Penns,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
182161,The Penns,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
182161,The Penns,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
182161,The Penns,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Min),A,41.12
182161,The Penns,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Max),A,62.12
182161,The Penns,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.12
182161,The Penns,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Min),A,49.38
182161,The Penns,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Max),A,65.75
182161,The Penns,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
182161,The Penns,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Min),A,75.12
182161,The Penns,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Max),A,98.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
182161,The Penns,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Min),A,80.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Max),A,92.12
182161,The Penns,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
182161,The Penns,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T04:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.63
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.25
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92914
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77871
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79297
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (Min),A,13.75
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (Max),A,24.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.5
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.94
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85138
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85238
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92776
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (Min),A,9.25
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (Max),A,26.5
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.62
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.87
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76257
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88373
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92746
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Min),A,7.25
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Max),A,17.62
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.38
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.5
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77646
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93289
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8815
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Min),A,21.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Max),A,13.38
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
182161,The Penns,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
182161,The Penns,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
182161,The Penns,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
182161,The Penns,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
182161,The Penns,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
182161,The Penns,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
182161,The Penns,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
182161,The Penns,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
182161,The Penns,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Min),A,38.62
182161,The Penns,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Max),A,55.62
182161,The Penns,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.75
182161,The Penns,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Min),A,51.25
182161,The Penns,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Max),A,68.75
182161,The Penns,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
182161,The Penns,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Min),A,62.25
182161,The Penns,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Max),A,93.38
182161,The Penns,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
182161,The Penns,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Min),A,78.5
182161,The Penns,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Max),A,92.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
182161,The Penns,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T04:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.31
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.81
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9469
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79803
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80673
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (Min),A,13.38
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (Max),A,27.62
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,16.62
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.31
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.56
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84149
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86392
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82309
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (Max),A,27.62
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.94
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.06
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76681
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70474
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90741
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Max),A,18.25
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.38
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.06
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80294
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9397
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92044
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Min),A,20.25
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Max),A,15.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
182161,The Penns,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
182161,The Penns,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
182161,The Penns,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
182161,The Penns,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
182161,The Penns,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
182161,The Penns,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
182161,The Penns,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
182161,The Penns,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
182161,The Penns,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
182161,The Penns,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
182161,The Penns,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Min),A,36.62
182161,The Penns,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Max),A,49.38
182161,The Penns,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.88
182161,The Penns,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Min),A,56.5
182161,The Penns,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Max),A,78.88
182161,The Penns,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
182161,The Penns,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Min),A,61.12
182161,The Penns,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Max),A,89.88
182161,The Penns,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Min),A,72.62
182161,The Penns,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Max),A,94.25
182161,The Penns,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
182161,The Penns,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T04:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.25
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.5
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93793
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80703
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81381
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (Min),A,13.25
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (Max),A,22.25
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,15.12
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.69
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.19
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75976
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89752
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79852
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (Max),A,31.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.12
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.31
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.94
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77383
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7185
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93295
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Max),A,10.25
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.88
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.88
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.25
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7742
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94586
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88629
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Min),A,21.12
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Max),A,13.88
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
182161,The Penns,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
182161,The Penns,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
182161,The Penns,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
182161,The Penns,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
182161,The Penns,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
182161,The Penns,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
182161,The Penns,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
182161,The Penns,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
182161,The Penns,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
182161,The Penns,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
182161,The Penns,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Min),A,37.88
182161,The Penns,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Max),A,52.62
182161,The Penns,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.25
182161,The Penns,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Min),A,52.38
182161,The Penns,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Max),A,67.88
182161,The Penns,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
182161,The Penns,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Min),A,63.62
182161,The Penns,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Max),A,88.62
182161,The Penns,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
182161,The Penns,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Min),A,69.5
182161,The Penns,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Max),A,85.62
182161,The Penns,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
182161,The Penns,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T03:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.37
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.75
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94357
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79416
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81149
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (Min),A,13.62
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (Max),A,26.38
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,17.12
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.63
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.44
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.25
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80743
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9032
